Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,30.7726837253,30.7726837253
 01/02  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,19.3359808544,19.3359808544
 01/02  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.812984304307,0.812984304307
 01/02  10:00:00,50.0670285571,9.04258681854,0.0970526258048,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  11:00:00,55.1297518106,9.04258681854,5.1597758793,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  12:00:00,62.3399929158,9.04258681854,12.3700169845,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  13:00:00,66.1647532989,9.04258681854,16.1947773675,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  14:00:00,68.3703145363,9.04258681854,18.400338605,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  15:00:00,69.4020433389,9.04258681854,19.4320674075,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  16:00:00,69.6125847302,9.04258681854,19.6426087989,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  17:00:00,68.1095725376,9.04258681854,18.1395966063,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  18:00:00,67.5848444163,9.04258681854,13.7865351516,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  19:00:00,57.018690424,9.04258681854,7.40850370624,0.0,21.8919046032,7.190695296,0.0,0.0
 01/02  20:00:00,51.5468898634,9.04258681854,1.93670314568,0.0,21.8919046032,7.190695296,0.0,0.0
 01/02  21:00:00,45.2106867195,9.04258681854,0.147987680927,0.0,18.243253836,6.291858384,0.0,0.0
 01/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,34.2335119257,34.2335119257
 01/03  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,19.4868150514,19.4868150514
 01/03  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.919328674465,0.919328674465
 01/03  10:00:00,50.0677757474,9.04258681854,0.0977998160636,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  11:00:00,56.6812072017,9.04258681854,6.71123127033,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  12:00:00,65.69358921,9.04258681854,15.7236132786,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  13:00:00,67.3583386343,9.04258681854,17.388362703,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  14:00:00,69.4890876121,9.04258681854,19.5191116808,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  15:00:00,69.2258912509,9.04258681854,19.2559153196,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  16:00:00,69.5416753337,9.04258681854,19.5716994024,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  17:00:00,65.8905932956,9.04258681854,15.9206173642,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  18:00:00,65.3246637348,9.04258681854,11.5263544701,0.0,32.8378569048,8.089532208,0.0,0.0
 01/03  19:00:00,57.0267843707,9.04258681854,7.41659765291,0.0,21.8919046032,7.190695296,0.0,0.0
 01/03  20:00:00,53.648391668,9.04258681854,4.03820495024,0.0,21.8919046032,7.190695296,0.0,0.0
 01/03  21:00:00,47.6175073662,9.04258681854,2.55480832763,0.0,18.243253836,6.291858384,0.0,0.0
 01/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.861999036522,0.861999036522
 01/04  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/04  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/04  10:00:00,50.8040481729,9.04258681854,0.834072241581,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  11:00:00,58.7978231978,9.04258681854,8.8278472665,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  12:00:00,65.7497564648,9.04258681854,15.7797805335,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  13:00:00,70.1902382336,9.04258681854,20.2202623023,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  14:00:00,70.6424710921,9.04258681854,20.6724951607,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  15:00:00,70.8963999508,9.04258681854,20.9264240195,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  16:00:00,69.2817094207,9.04258681854,19.3117334894,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  17:00:00,65.9045699409,9.04258681854,15.9345940095,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  18:00:00,65.4365480247,9.04258681854,11.63823876,0.0,32.8378569048,8.089532208,0.0,0.0
 01/04  19:00:00,57.7037585891,9.04258681854,8.09357187133,0.0,21.8919046032,7.190695296,0.0,0.0
 01/04  20:00:00,53.5313753439,9.04258681854,3.92118862613,0.0,21.8919046032,7.190695296,0.0,0.0
 01/04  21:00:00,46.4971461864,9.04258681854,1.43444714783,0.0,18.243253836,6.291858384,0.0,0.0
 01/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,4.191434041,4.191434041
 01/05  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.291563921141,0.291563921141
 01/05  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/05  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  11:00:00,50.3772704184,9.04258681854,0.407294487009,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  12:00:00,54.0782652357,9.04258681854,4.10828930433,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  13:00:00,57.4528982127,9.04258681854,7.48292228134,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  14:00:00,60.5000589151,9.04258681854,10.5300829838,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  15:00:00,62.952546607,9.04258681854,12.9825706757,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  16:00:00,64.9957283001,9.04258681854,15.0257523687,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  17:00:00,63.4492961377,9.04258681854,13.4793202064,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  18:00:00,62.3018266803,9.04258681854,8.50351741566,0.0,32.8378569048,8.089532208,0.0,0.0
 01/05  19:00:00,52.5887961107,9.04258681854,2.97860939293,0.0,21.8919046032,7.190695296,0.0,0.0
 01/05  20:00:00,49.7425006205,9.04258681854,0.132313902773,0.0,21.8919046032,7.190695296,0.0,0.0
 01/05  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,29.555212002,29.555212002
 01/06  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,17.4302325029,17.4302325029
 01/06  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,1.14984667698,1.14984667698
 01/06  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  11:00:00,53.7405412182,9.04258681854,3.77056528681,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  12:00:00,61.0431328545,9.04258681854,11.0731569231,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  13:00:00,64.6558077598,9.04258681854,14.6858318285,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  14:00:00,66.3376620321,9.04258681854,16.3676861008,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  15:00:00,66.0662038571,9.04258681854,16.0962279258,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  16:00:00,67.4606904708,9.04258681854,17.4907145394,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  17:00:00,63.2060868885,9.04258681854,13.2361109572,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  18:00:00,62.0878430913,9.04258681854,8.28953382665,0.0,32.8378569048,8.089532208,0.0,0.0
 01/06  19:00:00,54.2881869672,9.04258681854,4.67800024949,0.0,21.8919046032,7.190695296,0.0,0.0
 01/06  20:00:00,51.0753022154,9.04258681854,1.46511549766,0.0,21.8919046032,7.190695296,0.0,0.0
 01/06  21:00:00,45.6074004621,9.04258681854,0.544701423596,0.0,18.243253836,6.291858384,0.0,0.0
 01/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,7.16028458632,7.16028458632
 01/07  08:00:00,19.2160816551,9.04258681854,0.0,0.0,3.6486507672,2.696510736,1.66721396087,1.66721396087
 01/07  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 01/07  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/07  11:00:00,55.2235928165,9.04258681854,5.25361688511,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  12:00:00,63.6140291696,9.04258681854,13.6440532382,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  13:00:00,66.0513959607,9.04258681854,16.0814200293,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  14:00:00,67.7663763549,9.04258681854,17.7964004236,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  15:00:00,68.994324017,9.04258681854,19.0243480857,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  16:00:00,69.1921620781,9.04258681854,19.2221861467,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  17:00:00,66.1716710513,9.04258681854,16.20169512,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  18:00:00,63.4951208231,9.04258681854,9.69681155837,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  19:00:00,46.9640835293,9.04258681854,1.90138449073,0.0,18.243253836,6.291858384,0.0,0.0
 01/07  20:00:00,36.1463921339,9.04258681854,0.178668453804,0.0,10.9459523016,4.49418456,0.0,0.0
 01/07  21:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 01/07  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 01/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,2.65745254173,2.65745254173
 01/08  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 01/08  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 01/08  12:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 01/08  13:00:00,40.2233504736,9.04258681854,2.09816375584,0.0,21.8919046032,7.190695296,0.0,0.0
 01/08  14:00:00,46.6336867563,9.04258681854,8.50850003852,0.0,21.8919046032,7.190695296,0.0,0.0
 01/08  15:00:00,50.8901012381,9.04258681854,12.7649145204,0.0,21.8919046032,7.190695296,0.0,0.0
 01/08  16:00:00,50.6166801045,9.04258681854,12.4914933868,0.0,21.8919046032,7.190695296,0.0,0.0
 01/08  17:00:00,48.3265740694,9.04258681854,10.2013873517,0.0,21.8919046032,7.190695296,0.0,0.0
 01/08  18:00:00,38.55398815,9.04258681854,5.69544345735,0.0,14.5946030688,5.393021472,0.0,0.0
 01/08  19:00:00,32.6975826547,9.04258681854,1.27734665371,0.0,7.2973015344,3.595347648,0.0,0.0
 01/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,18.3117663838,18.3117663838
 01/09  08:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,9.76241487911,9.76241487911
 01/09  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.12699464989,0.12699464989
 01/09  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  11:00:00,55.1569355835,9.04258681854,5.18695965219,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  12:00:00,63.7676421735,9.04258681854,13.7976662422,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  13:00:00,67.0534429109,9.04258681854,17.0834669796,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  14:00:00,69.6543871026,9.04258681854,19.6844111713,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  15:00:00,70.5469279357,9.04258681854,20.5769520043,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  16:00:00,71.2855782029,9.04258681854,21.3156022716,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  17:00:00,68.9057829864,9.04258681854,18.935807055,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  18:00:00,67.4384205884,9.04258681854,13.6401113237,0.0,32.8378569048,8.089532208,0.0,0.0
 01/09  19:00:00,57.8073098603,9.04258681854,8.19712314257,0.0,21.8919046032,7.190695296,0.0,0.0
 01/09  20:00:00,52.0949780147,9.04258681854,2.48479129691,0.0,21.8919046032,7.190695296,0.0,0.0
 01/09  21:00:00,45.1861695208,9.04258681854,0.12347048224,0.0,18.243253836,6.291858384,0.0,0.0
 01/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,7.84005748099,7.84005748099
 01/10  08:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,1.40871853358,1.40871853358
 01/10  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/10  10:00:00,50.2580383544,9.04258681854,0.288062423076,0.0,32.8378569048,8.089532208,0.0,0.0
 01/10  11:00:00,56.8559200623,9.04258681854,6.88594413095,0.0,32.8378569048,8.089532208,0.0,0.0
 01/10  12:00:00,65.6224898855,9.04258681854,15.6525139542,0.0,32.8378569048,8.089532208,0.0,0.0
 01/10  13:00:00,69.0067256122,9.04258681854,19.0367496809,0.0,32.8378569048,8.089532208,0.0,0.0
 01/10  14:00:00,70.666234219,9.04258681854,20.6962582877,0.0,32.8378569048,8.089532208,0.0,0.0
 01/10  15:00:00,71.5018598403,9.04258681854,21.5318839089,0.0,32.8378569048,8.089532208,0.0,0.0
 01/10  16:00:00,71.7433562063,9.04258681854,21.773380275,0.0,32.8378569048,8.089532208,0.0,0.0
 01/10  17:00:00,69.3218717505,9.04258681854,19.3518958192,0.0,32.8378569048,8.089532208,0.0,0.0
 01/10  18:00:00,68.1682483834,9.04258681854,14.3699391187,0.0,32.8378569048,8.089532208,0.0,0.0
 01/10  19:00:00,58.636085977,9.04258681854,9.02589925924,0.0,21.8919046032,7.190695296,0.0,0.0
 01/10  20:00:00,53.597582685,9.04258681854,3.98739596723,0.0,21.8919046032,7.190695296,0.0,0.0
 01/10  21:00:00,46.4693479233,9.04258681854,1.4066488848,0.0,18.243253836,6.291858384,0.0,0.0
 01/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  08:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/11  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/11  10:00:00,51.9090974922,9.04258681854,1.93912156087,0.0,32.8378569048,8.089532208,0.0,0.0
 01/11  11:00:00,59.5583971706,9.04258681854,9.58842123924,0.0,32.8378569048,8.089532208,0.0,0.0
 01/11  12:00:00,64.185926378,9.04258681854,14.2159504467,0.0,32.8378569048,8.089532208,0.0,0.0
 01/11  13:00:00,66.7065081285,9.04258681854,16.7365321972,0.0,32.8378569048,8.089532208,0.0,0.0
 01/11  14:00:00,68.2553200175,9.04258681854,18.2853440861,0.0,32.8378569048,8.089532208,0.0,0.0
 01/11  15:00:00,68.7566072331,9.04258681854,18.7866313017,0.0,32.8378569048,8.089532208,0.0,0.0
 01/11  16:00:00,69.9871483343,9.04258681854,20.017172403,0.0,32.8378569048,8.089532208,0.0,0.0
 01/11  17:00:00,68.5071098639,9.04258681854,18.5371339325,0.0,32.8378569048,8.089532208,0.0,0.0
 01/11  18:00:00,67.9795959313,9.04258681854,14.1812866666,0.0,32.8378569048,8.089532208,0.0,0.0
 01/11  19:00:00,57.7508026136,9.04258681854,8.14061589588,0.0,21.8919046032,7.190695296,0.0,0.0
 01/11  20:00:00,52.3429505389,9.04258681854,2.73276382112,0.0,21.8919046032,7.190695296,0.0,0.0
 01/11  21:00:00,45.3286667509,9.04258681854,0.265967712363,0.0,18.243253836,6.291858384,0.0,0.0
 01/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,44.5572788791,44.5572788791
 01/12  08:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,35.427456778,35.427456778
 01/12  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,16.9607684465,16.9607684465
 01/12  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/12  11:00:00,50.2087871607,9.04258681854,0.238811229336,0.0,32.8378569048,8.089532208,0.0,0.0
 01/12  12:00:00,55.7462628698,9.04258681854,5.77628693847,0.0,32.8378569048,8.089532208,0.0,0.0
 01/12  13:00:00,61.591162434,9.04258681854,11.6211865027,0.0,32.8378569048,8.089532208,0.0,0.0
 01/12  14:00:00,64.5173443903,9.04258681854,14.547368459,0.0,32.8378569048,8.089532208,0.0,0.0
 01/12  15:00:00,66.5887324918,9.04258681854,16.6187565605,0.0,32.8378569048,8.089532208,0.0,0.0
 01/12  16:00:00,68.4150207458,9.04258681854,18.4450448144,0.0,32.8378569048,8.089532208,0.0,0.0
 01/12  17:00:00,66.5190376308,9.04258681854,16.5490616995,0.0,32.8378569048,8.089532208,0.0,0.0
 01/12  18:00:00,65.5999795904,9.04258681854,11.8016703257,0.0,32.8378569048,8.089532208,0.0,0.0
 01/12  19:00:00,56.1268928623,9.04258681854,6.5167061446,0.0,21.8919046032,7.190695296,0.0,0.0
 01/12  20:00:00,51.5690214224,9.04258681854,1.95883470461,0.0,21.8919046032,7.190695296,0.0,0.0
 01/12  21:00:00,45.2421482376,9.04258681854,0.179449199095,0.0,18.243253836,6.291858384,0.0,0.0
 01/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,43.5236454819,43.5236454819
 01/13  08:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,27.2201555826,27.2201555826
 01/13  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,3.35723506657,3.35723506657
 01/13  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/13  11:00:00,52.9834149282,9.04258681854,3.01343899688,0.0,32.8378569048,8.089532208,0.0,0.0
 01/13  12:00:00,61.0700896376,9.04258681854,11.1001137063,0.0,32.8378569048,8.089532208,0.0,0.0
 01/13  13:00:00,64.9008338448,9.04258681854,14.9308579134,0.0,32.8378569048,8.089532208,0.0,0.0
 01/13  14:00:00,66.649956746,9.04258681854,16.6799808147,0.0,32.8378569048,8.089532208,0.0,0.0
 01/13  15:00:00,65.7004931523,9.04258681854,15.7305172209,0.0,32.8378569048,8.089532208,0.0,0.0
 01/13  16:00:00,66.5282157891,9.04258681854,16.5582398578,0.0,32.8378569048,8.089532208,0.0,0.0
 01/13  17:00:00,65.9288952661,9.04258681854,15.9589193347,0.0,32.8378569048,8.089532208,0.0,0.0
 01/13  18:00:00,63.8148921085,9.04258681854,11.9307495104,0.0,32.8378569048,8.089532208,0.0,0.0
 01/13  19:00:00,57.8870044041,9.04258681854,8.27681768636,0.0,21.8919046032,7.190695296,0.0,0.0
 01/13  20:00:00,53.4412932344,9.04258681854,3.8311065167,0.0,21.8919046032,7.190695296,0.0,0.0
 01/13  21:00:00,45.4360808703,9.04258681854,0.373381831731,0.0,18.243253836,6.291858384,0.0,0.0
 01/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,11.5524554739,11.5524554739
 01/14  08:00:00,19.2160816551,9.04258681854,0.0,0.0,3.6486507672,2.696510736,7.27735530448,7.27735530448
 01/14  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.580824022057,0.580824022057
 01/14  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/14  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  12:00:00,50.6030342587,9.04258681854,0.633058327362,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  13:00:00,53.822916482,9.04258681854,3.85294055068,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  14:00:00,56.6532224544,9.04258681854,6.68324652302,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  15:00:00,57.2761661612,9.04258681854,7.30619022981,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  16:00:00,56.3556559966,9.04258681854,6.38568006527,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  17:00:00,54.6889232062,9.04258681854,4.71894727484,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  18:00:00,53.2692164552,9.04258681854,1.38507385719,0.0,32.8378569048,8.089532208,0.0,0.0
 01/14  19:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/14  20:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 01/14  21:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,4.17949915043,4.17949915043
 01/14  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,21.5093534145,21.5093534145
 01/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,82.0363365804,82.0363365804
 01/15  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,39.1388918549,39.1388918549
 01/15  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,5.49675178442,5.49675178442
 01/15  12:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 01/15  13:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/15  14:00:00,38.1533959546,9.04258681854,0.0282092368292,0.0,21.8919046032,7.190695296,0.0,0.0
 01/15  15:00:00,38.4548194199,9.04258681854,0.329632702187,0.0,21.8919046032,7.190695296,0.0,0.0
 01/15  16:00:00,38.4569230812,9.04258681854,0.331736363441,0.0,21.8919046032,7.190695296,0.0,0.0
 01/15  17:00:00,38.3567807301,9.04258681854,0.231594012353,0.0,21.8919046032,7.190695296,0.0,0.0
 01/15  18:00:00,30.944378026,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 01/15  19:00:00,31.4202360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,73.3044822434,73.3044822434
 01/16  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,25.7562152004,25.7562152004
 01/16  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0954480409271,0.0954480409271
 01/16  12:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 01/16  13:00:00,38.4638424319,9.04258681854,0.338655714169,0.0,21.8919046032,7.190695296,0.0,0.0
 01/16  14:00:00,39.8937754568,9.04258681854,1.76858873905,0.0,21.8919046032,7.190695296,0.0,0.0
 01/16  15:00:00,40.888410604,9.04258681854,2.76322388621,0.0,21.8919046032,7.190695296,0.0,0.0
 01/16  16:00:00,41.6281629511,9.04258681854,3.50297623337,0.0,21.8919046032,7.190695296,0.0,0.0
 01/16  17:00:00,41.7300968497,9.04258681854,3.60491013199,0.0,21.8919046032,7.190695296,0.0,0.0
 01/16  18:00:00,31.3394979272,9.04258681854,0.395119901168,0.0,14.5946030688,5.393021472,0.0,0.0
 01/16  19:00:00,31.4202360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,88.5955667715,88.5955667715
 01/17  08:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,63.9361145277,63.9361145277
 01/17  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,36.857248647,36.857248647
 01/17  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,2.43163347876,2.43163347876
 01/17  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/17  12:00:00,50.5175898239,9.04258681854,0.547613892544,0.0,32.8378569048,8.089532208,0.0,0.0
 01/17  13:00:00,53.4294561302,9.04258681854,3.45948019884,0.0,32.8378569048,8.089532208,0.0,0.0
 01/17  14:00:00,55.114536544,9.04258681854,5.14456061267,0.0,32.8378569048,8.089532208,0.0,0.0
 01/17  15:00:00,56.3462085134,9.04258681854,6.37623258201,0.0,32.8378569048,8.089532208,0.0,0.0
 01/17  16:00:00,56.6387262949,9.04258681854,6.66875036358,0.0,32.8378569048,8.089532208,0.0,0.0
 01/17  17:00:00,54.9172891911,9.04258681854,4.94731325978,0.0,32.8378569048,8.089532208,0.0,0.0
 01/17  18:00:00,53.8360589303,9.04258681854,1.95191633229,0.0,32.8378569048,8.089532208,0.0,0.0
 01/17  19:00:00,49.8388021054,9.04258681854,0.228615387612,0.0,21.8919046032,7.190695296,0.0,0.0
 01/17  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/17  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,76.9530391074,76.9530391074
 01/18  08:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,58.2617329807,58.2617329807
 01/18  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,27.6981456764,27.6981456764
 01/18  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/18  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/18  12:00:00,52.5205798412,9.04258681854,2.55060390981,0.0,32.8378569048,8.089532208,0.0,0.0
 01/18  13:00:00,55.2025199194,9.04258681854,5.23254398804,0.0,32.8378569048,8.089532208,0.0,0.0
 01/18  14:00:00,56.4473896406,9.04258681854,6.47741370925,0.0,32.8378569048,8.089532208,0.0,0.0
 01/18  15:00:00,57.677118642,9.04258681854,7.70714271065,0.0,32.8378569048,8.089532208,0.0,0.0
 01/18  16:00:00,57.9391453979,9.04258681854,7.96916946658,0.0,32.8378569048,8.089532208,0.0,0.0
 01/18  17:00:00,56.0687035613,9.04258681854,6.09872762995,0.0,32.8378569048,8.089532208,0.0,0.0
 01/18  18:00:00,54.5683048093,9.04258681854,2.68416221132,0.0,32.8378569048,8.089532208,0.0,0.0
 01/18  19:00:00,50.1713602715,9.04258681854,0.561173553711,0.0,21.8919046032,7.190695296,0.0,0.0
 01/18  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/18  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,25.4531494494,25.4531494494
 01/19  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,21.0003742457,21.0003742457
 01/19  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,1.91335462224,1.91335462224
 01/19  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/19  11:00:00,51.2197246339,9.04258681854,1.24974870256,0.0,32.8378569048,8.089532208,0.0,0.0
 01/19  12:00:00,57.1832432597,9.04258681854,7.21326732837,0.0,32.8378569048,8.089532208,0.0,0.0
 01/19  13:00:00,59.9686248842,9.04258681854,9.99864895286,0.0,32.8378569048,8.089532208,0.0,0.0
 01/19  14:00:00,61.2746205888,9.04258681854,11.3046446574,0.0,32.8378569048,8.089532208,0.0,0.0
 01/19  15:00:00,62.4943018936,9.04258681854,12.5243259623,0.0,32.8378569048,8.089532208,0.0,0.0
 01/19  16:00:00,62.6008529084,9.04258681854,12.6308769771,0.0,32.8378569048,8.089532208,0.0,0.0
 01/19  17:00:00,61.1545147257,9.04258681854,11.1845387944,0.0,32.8378569048,8.089532208,0.0,0.0
 01/19  18:00:00,59.9611817909,9.04258681854,8.07703919286,0.0,32.8378569048,8.089532208,0.0,0.0
 01/19  19:00:00,52.576389619,9.04258681854,2.96620290122,0.0,21.8919046032,7.190695296,0.0,0.0
 01/19  20:00:00,49.8862782654,9.04258681854,0.276091547644,0.0,21.8919046032,7.190695296,0.0,0.0
 01/19  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/20  10:00:00,50.2040600516,9.04258681854,0.234084120239,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  11:00:00,52.5156688873,9.04258681854,2.54569295596,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  12:00:00,59.2961536879,9.04258681854,9.32617775654,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  13:00:00,62.5133032153,9.04258681854,12.5433272839,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  14:00:00,63.4255183306,9.04258681854,13.4555423993,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  15:00:00,63.6772077875,9.04258681854,13.7072318562,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  16:00:00,62.6035775328,9.04258681854,12.6336016015,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  17:00:00,61.2533661341,9.04258681854,11.2833902027,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  18:00:00,59.4810619114,9.04258681854,7.5969193134,0.0,32.8378569048,8.089532208,0.0,0.0
 01/20  19:00:00,54.0771440038,9.04258681854,4.46695728609,0.0,21.8919046032,7.190695296,0.0,0.0
 01/20  20:00:00,50.3406835572,9.04258681854,0.730496839433,0.0,21.8919046032,7.190695296,0.0,0.0
 01/20  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,75.5072533176,75.5072533176
 01/21  08:00:00,17.3019149884,9.04258681854,0.0,0.0,3.6486507672,2.696510736,64.7431059706,64.7431059706
 01/21  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,50.5590446578,50.5590446578
 01/21  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,21.1156253055,21.1156253055
 01/21  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,1.18608598386,1.18608598386
 01/21  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/21  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/21  14:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/21  15:00:00,50.2847489651,9.04258681854,0.314773033722,0.0,32.8378569048,8.089532208,0.0,0.0
 01/21  16:00:00,50.865159972,9.04258681854,0.895184040673,0.0,32.8378569048,8.089532208,0.0,0.0
 01/21  17:00:00,50.7250970806,9.04258681854,0.755121149249,0.0,32.8378569048,8.089532208,0.0,0.0
 01/21  18:00:00,52.0172524421,9.04258681854,0.133109844042,0.0,32.8378569048,8.089532208,0.0,0.0
 01/21  19:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/21  20:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.791467837913,0.791467837913
 01/21  21:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,10.3809277427,10.3809277427
 01/21  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,37.579304309,37.579304309
 01/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,104.390862549,104.390862549
 01/22  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,45.9281976675,45.9281976675
 01/22  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,6.34526817258,6.34526817258
 01/22  12:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 01/22  13:00:00,38.130220002,9.04258681854,0.00503328424442,0.0,21.8919046032,7.190695296,0.0,0.0
 01/22  14:00:00,39.9992485542,9.04258681854,1.87406183644,0.0,21.8919046032,7.190695296,0.0,0.0
 01/22  15:00:00,43.5185326771,9.04258681854,5.39334595933,0.0,21.8919046032,7.190695296,0.0,0.0
 01/22  16:00:00,44.310917604,9.04258681854,6.18573088628,0.0,21.8919046032,7.190695296,0.0,0.0
 01/22  17:00:00,44.0130070043,9.04258681854,5.88782028657,0.0,21.8919046032,7.190695296,0.0,0.0
 01/22  18:00:00,32.8436388165,9.04258681854,1.89926079048,0.0,14.5946030688,5.393021472,0.0,0.0
 01/22  19:00:00,31.435803117,9.04258681854,0.0155671160899,0.0,7.2973015344,3.595347648,0.0,0.0
 01/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,67.7663074889,67.7663074889
 01/23  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,46.4475470237,46.4475470237
 01/23  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,16.2525120512,16.2525120512
 01/23  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  11:00:00,50.3817342127,9.04258681854,0.411758281392,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  12:00:00,56.5239355577,9.04258681854,6.55395962636,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  13:00:00,61.2326532159,9.04258681854,11.2626772846,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  14:00:00,61.7067482892,9.04258681854,11.7367723578,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  15:00:00,62.3065557639,9.04258681854,12.3365798326,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  16:00:00,64.8842795485,9.04258681854,14.9143036172,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  17:00:00,64.4149783668,9.04258681854,14.4450024354,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  18:00:00,62.0296080194,9.04258681854,10.1454654214,0.0,32.8378569048,8.089532208,0.0,0.0
 01/23  19:00:00,53.982623532,9.04258681854,4.37243681422,0.0,21.8919046032,7.190695296,0.0,0.0
 01/23  20:00:00,50.0943818522,9.04258681854,0.484195134473,0.0,21.8919046032,7.190695296,0.0,0.0
 01/23  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0582242080714,0.0582242080714
 01/24  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
