Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/24  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/24  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  11:00:00,50.3268769531,9.04258681854,0.356901021801,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  12:00:00,52.2403851057,9.04258681854,2.27040917439,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  13:00:00,50.7438951175,9.04258681854,0.773919186141,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  14:00:00,50.479287025,9.04258681854,0.50931109362,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  15:00:00,52.4540299464,9.04258681854,2.48405401506,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  16:00:00,53.2233303336,9.04258681854,3.25335440223,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  17:00:00,51.2636204893,9.04258681854,1.29364455791,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  18:00:00,52.1866949988,9.04258681854,0.302552400775,0.0,32.8378569048,8.089532208,0.0,0.0
 01/24  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/24  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/24  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,79.9890203352,79.9890203352
 01/25  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,64.5421765052,64.5421765052
 01/25  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,49.0804374145,49.0804374145
 01/25  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,20.2587135342,20.2587135342
 01/25  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,2.42718601397,2.42718601397
 01/25  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  14:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  15:00:00,49.9765374088,9.04258681854,0.00656147747573,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  16:00:00,50.130678425,9.04258681854,0.160702493664,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  17:00:00,50.0430068354,9.04258681854,0.0730309040801,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  18:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/25  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/25  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/25  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/25  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,63.3140339795,63.3140339795
 01/26  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,62.0860332405,62.0860332405
 01/26  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,55.0507452587,55.0507452587
 01/26  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,33.6565375186,33.6565375186
 01/26  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,13.4307887811,13.4307887811
 01/26  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0294918306536,0.0294918306536
 01/26  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  14:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  15:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  16:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  17:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  18:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/26  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,1.25409425666,1.25409425666
 01/26  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,10.7200225469,10.7200225469
 01/26  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,26.6366927567,26.6366927567
 01/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,154.551155898,154.551155898
 01/27  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,123.756108515,123.756108515
 01/27  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,98.1870937835,98.1870937835
 01/27  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,66.2482599464,66.2482599464
 01/27  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,45.0915746135,45.0915746135
 01/27  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,12.6531102059,12.6531102059
 01/27  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0725630147799,0.0725630147799
 01/27  14:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  15:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  16:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  17:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  18:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/27  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/27  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,3.12887517128,3.12887517128
 01/27  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,14.7780172017,14.7780172017
 01/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,113.845322802,113.845322802
 01/28  08:00:00,17.3019149884,9.04258681854,0.0,0.0,3.6486507672,2.696510736,86.1301030668,86.1301030668
 01/28  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,56.5438505028,56.5438505028
 01/28  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,11.195410683,11.195410683
 01/28  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  12:00:00,50.1370131621,9.04258681854,0.167037230765,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  13:00:00,53.4997365282,9.04258681854,3.52976059685,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  14:00:00,56.3680549909,9.04258681854,6.39807905957,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  15:00:00,57.2556142522,9.04258681854,7.28563832083,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  16:00:00,57.1484171019,9.04258681854,7.17844117051,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  17:00:00,57.1300449121,9.04258681854,7.16006898079,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  18:00:00,54.857102305,9.04258681854,4.88712637361,0.0,32.8378569048,8.089532208,0.0,0.0
 01/28  19:00:00,45.3540527916,9.04258681854,0.291353753007,0.0,18.243253836,6.291858384,0.0,0.0
 01/28  20:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 01/28  21:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 01/28  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 01/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,34.5785791162,34.5785791162
 01/29  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,1.47698702407,1.47698702407
 01/29  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 01/29  12:00:00,29.4393407194,9.04258681854,0.409129360051,0.0,14.5946030688,5.393021472,0.0,0.0
 01/29  13:00:00,44.4195067159,9.04258681854,6.2943199982,0.0,21.8919046032,7.190695296,0.0,0.0
 01/29  14:00:00,48.3956663507,9.04258681854,10.270479633,0.0,21.8919046032,7.190695296,0.0,0.0
 01/29  15:00:00,48.5818680787,9.04258681854,10.4566813609,0.0,21.8919046032,7.190695296,0.0,0.0
 01/29  16:00:00,48.0123991826,9.04258681854,9.88721246485,0.0,21.8919046032,7.190695296,0.0,0.0
 01/29  17:00:00,47.1108692956,9.04258681854,8.9856825779,0.0,21.8919046032,7.190695296,0.0,0.0
 01/29  18:00:00,33.5148902167,9.04258681854,4.48467885732,0.0,14.5946030688,5.393021472,0.0,0.0
 01/29  19:00:00,31.6717167811,9.04258681854,0.251480780162,0.0,7.2973015344,3.595347648,0.0,0.0
 01/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,47.0054551384,47.0054551384
 01/30  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,30.0447707777,30.0447707777
 01/30  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,6.01151013882,6.01151013882
 01/30  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  11:00:00,51.8823827948,9.04258681854,1.91240686347,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  12:00:00,59.1659596828,9.04258681854,9.19598375146,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  13:00:00,62.8505219887,9.04258681854,12.8805460574,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  14:00:00,65.5343152479,9.04258681854,15.5643393166,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  15:00:00,67.5224820556,9.04258681854,17.5525061243,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  16:00:00,67.1756812796,9.04258681854,17.2057053483,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  17:00:00,64.2849167159,9.04258681854,14.3149407846,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  18:00:00,60.5283294047,9.04258681854,10.5583534734,0.0,32.8378569048,8.089532208,0.0,0.0
 01/30  19:00:00,54.6653936264,9.04258681854,5.05520690865,0.0,21.8919046032,7.190695296,0.0,0.0
 01/30  20:00:00,50.2553237997,9.04258681854,0.645137081939,0.0,21.8919046032,7.190695296,0.0,0.0
 01/30  21:00:00,45.0658247519,9.04258681854,0.00312571339705,0.0,18.243253836,6.291858384,0.0,0.0
 01/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,36.125228524,36.125228524
 01/31  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,25.2416002212,25.2416002212
 01/31  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,5.05110438218,5.05110438218
 01/31  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  11:00:00,51.0731712392,9.04258681854,1.1031953079,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  12:00:00,56.3727897152,9.04258681854,6.40281378389,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  13:00:00,59.6061199189,9.04258681854,9.63614398756,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  14:00:00,62.0006927839,9.04258681854,12.0307168526,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  15:00:00,62.9434644291,9.04258681854,12.9734884978,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  16:00:00,61.5375550478,9.04258681854,11.5675791164,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  17:00:00,56.6550946531,9.04258681854,6.68511872175,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  18:00:00,52.5966200498,9.04258681854,2.62664411845,0.0,32.8378569048,8.089532208,0.0,0.0
 01/31  19:00:00,50.0970336974,9.04258681854,0.486846979686,0.0,21.8919046032,7.190695296,0.0,0.0
 01/31  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 01/31  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/31  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,52.5132195822,52.5132195822
 02/01  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,38.8060003284,38.8060003284
 02/01  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,22.0271099771,22.0271099771
 02/01  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.533162644284,0.533162644284
 02/01  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  12:00:00,49.984565204,9.04258681854,0.0145892726072,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  13:00:00,52.3322246452,9.04258681854,2.36224871386,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  14:00:00,55.5213603149,9.04258681854,5.55138438357,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  15:00:00,57.2712012939,9.04258681854,7.30122536256,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  16:00:00,58.4572578009,9.04258681854,8.48728186957,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  17:00:00,57.3455966066,9.04258681854,7.37562067526,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  18:00:00,53.601849239,9.04258681854,3.63187330768,0.0,32.8378569048,8.089532208,0.0,0.0
 02/01  19:00:00,50.3671483306,9.04258681854,0.756961612876,0.0,21.8919046032,7.190695296,0.0,0.0
 02/01  20:00:00,49.6199955268,9.04258681854,0.00980880909452,0.0,21.8919046032,7.190695296,0.0,0.0
 02/01  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,37.703314044,37.703314044
 02/02  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,26.0677970853,26.0677970853
 02/02  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,15.604145314,15.604145314
 02/02  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.665415878837,0.665415878837
 02/02  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  14:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  15:00:00,50.2338704955,9.04258681854,0.263894564194,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  16:00:00,50.579508696,9.04258681854,0.609532764683,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  17:00:00,50.1341190342,9.04258681854,0.164143102886,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  18:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/02  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/02  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/02  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,49.5445495685,49.5445495685
 02/03  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,39.0555811803,39.0555811803
 02/03  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,20.6103144252,20.6103144252
 02/03  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.142422977545,0.142422977545
 02/03  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  12:00:00,50.5422308824,9.04258681854,0.572254951046,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  13:00:00,53.1964049995,9.04258681854,3.22642906815,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  14:00:00,56.1302764157,9.04258681854,6.16030048437,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  15:00:00,58.3898567592,9.04258681854,8.41988082789,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  16:00:00,60.0607954762,9.04258681854,10.0908195448,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  17:00:00,57.4115473366,9.04258681854,7.44157140521,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  18:00:00,52.3942176195,9.04258681854,2.42424168818,0.0,32.8378569048,8.089532208,0.0,0.0
 02/03  19:00:00,49.9388032166,9.04258681854,0.328616498889,0.0,21.8919046032,7.190695296,0.0,0.0
 02/03  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/03  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,19.9462809761,19.9462809761
 02/04  08:00:00,17.3019149884,9.04258681854,0.0,0.0,3.6486507672,2.696510736,16.106717988,16.106717988
 02/04  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,5.66445973093,5.66445973093
 02/04  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/04  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/04  12:00:00,51.8222793254,9.04258681854,1.85230339406,0.0,32.8378569048,8.089532208,0.0,0.0
 02/04  13:00:00,55.5497999979,9.04258681854,5.57982406653,0.0,32.8378569048,8.089532208,0.0,0.0
 02/04  14:00:00,56.9118440735,9.04258681854,6.94186814218,0.0,32.8378569048,8.089532208,0.0,0.0
 02/04  15:00:00,56.7829089974,9.04258681854,6.81293306604,0.0,32.8378569048,8.089532208,0.0,0.0
 02/04  16:00:00,56.3429526908,9.04258681854,6.37297675946,0.0,32.8378569048,8.089532208,0.0,0.0
 02/04  17:00:00,54.9551979199,9.04258681854,4.98522198859,0.0,32.8378569048,8.089532208,0.0,0.0
 02/04  18:00:00,52.4761289067,9.04258681854,2.50615297532,0.0,32.8378569048,8.089532208,0.0,0.0
 02/04  19:00:00,45.1531625972,9.04258681854,0.0904635586742,0.0,18.243253836,6.291858384,0.0,0.0
 02/04  20:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 02/04  21:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 02/04  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 02/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,70.3531390177,70.3531390177
 02/05  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,35.8663456779,35.8663456779
 02/05  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,7.51051823872,7.51051823872
 02/05  12:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0207003148868,0.0207003148868
 02/05  13:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/05  14:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/05  15:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/05  16:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/05  17:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/05  18:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 02/05  19:00:00,31.4202360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,8.26097062203,8.26097062203
 02/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,136.537624083,136.537624083
 02/06  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,107.363222808,107.363222808
 02/06  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,87.2397104324,87.2397104324
 02/06  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,50.9616125807,50.9616125807
 02/06  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,16.8689156088,16.8689156088
 02/06  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/06  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/06  14:00:00,51.0336805821,9.04258681854,1.06370465075,0.0,32.8378569048,8.089532208,0.0,0.0
 02/06  15:00:00,54.2677575065,9.04258681854,4.29778157515,0.0,32.8378569048,8.089532208,0.0,0.0
 02/06  16:00:00,55.5723178715,9.04258681854,5.60234194017,0.0,32.8378569048,8.089532208,0.0,0.0
 02/06  17:00:00,54.9849780537,9.04258681854,5.01500212233,0.0,32.8378569048,8.089532208,0.0,0.0
 02/06  18:00:00,52.4747683734,9.04258681854,2.50479244206,0.0,32.8378569048,8.089532208,0.0,0.0
 02/06  19:00:00,49.8570592027,9.04258681854,0.246872484918,0.0,21.8919046032,7.190695296,0.0,0.0
 02/06  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/06  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,89.765969828,89.765969828
 02/07  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,66.3893365437,66.3893365437
 02/07  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,43.910847841,43.910847841
 02/07  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,5.7405656551,5.7405656551
 02/07  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  12:00:00,50.2169475942,9.04258681854,0.246971662814,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  13:00:00,52.1585095192,9.04258681854,2.18853358782,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  14:00:00,56.119314059,9.04258681854,6.14933812769,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  15:00:00,57.6056341346,9.04258681854,7.63565820323,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  16:00:00,57.63685269,9.04258681854,7.66687675869,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  17:00:00,55.9960908386,9.04258681854,6.02611490728,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  18:00:00,52.4866257951,9.04258681854,2.51664986379,0.0,32.8378569048,8.089532208,0.0,0.0
 02/07  19:00:00,49.952024262,9.04258681854,0.341837544229,0.0,21.8919046032,7.190695296,0.0,0.0
 02/07  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/07  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,49.2788285386,49.2788285386
 02/08  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,39.4271324647,39.4271324647
 02/08  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,29.3220912533,29.3220912533
 02/08  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,9.35008830566,9.35008830566
 02/08  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,4.0029059366,4.0029059366
 02/08  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.308423802023,0.308423802023
 02/08  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0572840112016,0.0572840112016
 02/08  14:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  15:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  16:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  17:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  18:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/08  19:00:00,47.6960200511,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/08  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.884961256493,0.884961256493
 02/08  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,5.81225215658,5.81225215658
 02/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,70.6116930747,70.6116930747
 02/09  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,50.4262198553,50.4262198553
 02/09  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,30.0527631409,30.0527631409
 02/09  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,1.51212793394,1.51212793394
 02/09  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  13:00:00,50.3200022386,9.04258681854,0.350026307279,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  14:00:00,51.4282294327,9.04258681854,1.45825350134,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  15:00:00,51.8701657007,9.04258681854,1.90018976936,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  16:00:00,52.4023433149,9.04258681854,2.43236738353,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  17:00:00,51.3481804982,9.04258681854,1.37820456683,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  18:00:00,50.4777123661,9.04258681854,0.507736434765,0.0,32.8378569048,8.089532208,0.0,0.0
 02/09  19:00:00,47.7254331693,9.04258681854,0.0294131182493,0.0,21.8919046032,7.190695296,0.0,0.0
 02/09  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/09  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,88.6861125017,88.6861125017
 02/10  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,69.4255111075,69.4255111075
 02/10  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,40.6399976019,40.6399976019
 02/10  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,4.04030947496,4.04030947496
 02/10  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/10  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/10  13:00:00,50.9402914652,9.04258681854,0.970315533903,0.0,32.8378569048,8.089532208,0.0,0.0
 02/10  14:00:00,52.1154485098,9.04258681854,2.14547257847,0.0,32.8378569048,8.089532208,0.0,0.0
 02/10  15:00:00,52.6364006382,9.04258681854,2.66642470689,0.0,32.8378569048,8.089532208,0.0,0.0
 02/10  16:00:00,53.7660980124,9.04258681854,3.79612208101,0.0,32.8378569048,8.089532208,0.0,0.0
 02/10  17:00:00,52.8176856558,9.04258681854,2.84770972446,0.0,32.8378569048,8.089532208,0.0,0.0
 02/10  18:00:00,50.873065313,9.04258681854,0.903089381686,0.0,32.8378569048,8.089532208,0.0,0.0
 02/10  19:00:00,47.7728481607,9.04258681854,0.0768281096141,0.0,21.8919046032,7.190695296,0.0,0.0
 02/10  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/10  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,112.039725486,112.039725486
 02/11  08:00:00,17.3019149884,9.04258681854,0.0,0.0,3.6486507672,2.696510736,89.4979934682,89.4979934682
 02/11  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,56.3427293609,56.3427293609
 02/11  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,7.7777031651,7.7777031651
 02/11  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/11  12:00:00,50.1963882253,9.04258681854,0.226412293919,0.0,32.8378569048,8.089532208,0.0,0.0
 02/11  13:00:00,52.5540471973,9.04258681854,2.584071266,0.0,32.8378569048,8.089532208,0.0,0.0
 02/11  14:00:00,54.5198671195,9.04258681854,4.54989118817,0.0,32.8378569048,8.089532208,0.0,0.0
 02/11  15:00:00,55.04804408,9.04258681854,5.0780681487,0.0,32.8378569048,8.089532208,0.0,0.0
 02/11  16:00:00,54.6419454441,9.04258681854,4.67196951279,0.0,32.8378569048,8.089532208,0.0,0.0
 02/11  17:00:00,54.3030241392,9.04258681854,4.33304820788,0.0,32.8378569048,8.089532208,0.0,0.0
 02/11  18:00:00,52.1670785428,9.04258681854,2.19710261146,0.0,32.8378569048,8.089532208,0.0,0.0
 02/11  19:00:00,43.1807438698,9.04258681854,0.0322114979017,0.0,18.243253836,6.291858384,0.0,0.0
 02/11  20:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 02/11  21:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,1.38956289253,1.38956289253
 02/11  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,18.1926655424,18.1926655424
 02/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,78.5626907254,78.5626907254
 02/12  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,21.5058889063,21.5058889063
 02/12  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 02/12  12:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 02/12  13:00:00,39.9484574101,9.04258681854,1.82327069233,0.0,21.8919046032,7.190695296,0.0,0.0
 02/12  14:00:00,43.7803989905,9.04258681854,5.65521227272,0.0,21.8919046032,7.190695296,0.0,0.0
 02/12  15:00:00,45.5954895786,9.04258681854,7.47030286087,0.0,21.8919046032,7.190695296,0.0,0.0
 02/12  16:00:00,45.8490836977,9.04258681854,7.72389697997,0.0,21.8919046032,7.190695296,0.0,0.0
 02/12  17:00:00,45.467861343,9.04258681854,7.34267462526,0.0,21.8919046032,7.190695296,0.0,0.0
 02/12  18:00:00,31.7427996315,9.04258681854,2.71258827216,0.0,14.5946030688,5.393021472,0.0,0.0
 02/12  19:00:00,29.5563914279,9.04258681854,0.0503220935744,0.0,7.2973015344,3.595347648,0.0,0.0
 02/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,64.0275363495,64.0275363495
 02/13  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,36.1508248661,36.1508248661
 02/13  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,6.37274387005,6.37274387005
 02/13  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  11:00:00,51.5890109711,9.04258681854,1.61903503975,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  12:00:00,59.9146164107,9.04258681854,9.94464047931,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  13:00:00,65.0431996291,9.04258681854,15.0732236977,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  14:00:00,67.9884411378,9.04258681854,18.0184652064,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  15:00:00,69.4606158081,9.04258681854,19.4906398767,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  16:00:00,71.0002355684,9.04258681854,21.030259637,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  17:00:00,69.5601186699,9.04258681854,19.5901427385,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  18:00:00,64.5398229232,9.04258681854,14.5698469919,0.0,32.8378569048,8.089532208,0.0,0.0
 02/13  19:00:00,56.2372502953,9.04258681854,8.54123024426,0.0,21.8919046032,7.190695296,0.0,0.0
 02/13  20:00:00,53.1299845041,9.04258681854,3.51979778631,0.0,21.8919046032,7.190695296,0.0,0.0
 02/13  21:00:00,46.2444071603,9.04258681854,1.1817081218,0.0,18.243253836,6.291858384,0.0,0.0
 02/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,4.38047218977,4.38047218977
 02/14  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.00703379515703,0.00703379515703
 02/14  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/14  10:00:00,51.1183232529,9.04258681854,1.14834732151,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  11:00:00,58.4481888539,9.04258681854,8.47821292256,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  12:00:00,64.5525892536,9.04258681854,14.5826133222,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  13:00:00,67.2973928634,9.04258681854,17.3274169321,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  14:00:00,69.4290600614,9.04258681854,19.4590841301,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  15:00:00,69.669823965,9.04258681854,19.6998480336,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  16:00:00,70.0332468007,9.04258681854,20.0632708694,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  17:00:00,67.9694841543,9.04258681854,17.999508223,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  18:00:00,63.1657922355,9.04258681854,13.1958163041,0.0,32.8378569048,8.089532208,0.0,0.0
 02/14  19:00:00,56.760335274,9.04258681854,9.06431522296,0.0,21.8919046032,7.190695296,0.0,0.0
 02/14  20:00:00,55.7915221354,9.04258681854,6.18133541763,0.0,21.8919046032,7.190695296,0.0,0.0
 02/14  21:00:00,48.6591628294,9.04258681854,3.59646379081,0.0,18.243253836,6.291858384,0.0,0.0
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/15  10:00:00,50.530171715,9.04258681854,0.560195783665,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  11:00:00,55.1837123347,9.04258681854,5.21373640333,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  12:00:00,62.405885225,9.04258681854,12.4359092937,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  13:00:00,66.4618319936,9.04258681854,16.4918560622,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  14:00:00,68.926856185,9.04258681854,18.9568802537,0.0,32.8378569048,8.089532208,0.0,0.0
