Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/15  15:00:00,68.717644472,9.04258681854,18.7476685407,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  16:00:00,68.5955983585,9.04258681854,18.6256224272,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  17:00:00,66.7280437305,9.04258681854,16.7580677992,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  18:00:00,63.7059488651,9.04258681854,13.7359729338,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  19:00:00,58.056205989,9.04258681854,10.360185938,0.0,21.8919046032,7.190695296,0.0,0.0
 02/15  20:00:00,56.0577676467,9.04258681854,6.44758092894,0.0,21.8919046032,7.190695296,0.0,0.0
 02/15  21:00:00,48.5085217314,9.04258681854,3.44582269284,0.0,18.243253836,6.291858384,0.0,0.0
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,34.3411229857,34.3411229857
 02/16  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,21.9833754965,21.9833754965
 02/16  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,1.77589094558,1.77589094558
 02/16  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  11:00:00,52.6327713321,9.04258681854,2.6627954008,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  12:00:00,60.8327067604,9.04258681854,10.862730829,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  13:00:00,64.8950252511,9.04258681854,14.9250493197,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  14:00:00,66.8380867078,9.04258681854,16.8681107765,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  15:00:00,66.5372118146,9.04258681854,16.5672358832,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  16:00:00,66.6971265869,9.04258681854,16.7271506556,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  17:00:00,66.1338664471,9.04258681854,16.1638905158,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  18:00:00,63.0700915143,9.04258681854,13.1001155829,0.0,32.8378569048,8.089532208,0.0,0.0
 02/16  19:00:00,55.4349044349,9.04258681854,7.73888438385,0.0,21.8919046032,7.190695296,0.0,0.0
 02/16  20:00:00,51.9609800454,9.04258681854,2.35079332765,0.0,21.8919046032,7.190695296,0.0,0.0
 02/16  21:00:00,45.2966425827,9.04258681854,0.233943544191,0.0,18.243253836,6.291858384,0.0,0.0
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,35.4594940926,35.4594940926
 02/17  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,22.0464798139,22.0464798139
 02/17  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,2.07532847178,2.07532847178
 02/17  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  11:00:00,51.9491990898,9.04258681854,1.97922315841,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  12:00:00,59.3631345888,9.04258681854,9.39315865741,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  13:00:00,63.5473807473,9.04258681854,13.577404816,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  14:00:00,65.8729396423,9.04258681854,15.902963711,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  15:00:00,66.2637491165,9.04258681854,16.2937731851,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  16:00:00,65.8304855634,9.04258681854,15.8605096321,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  17:00:00,63.5539841664,9.04258681854,13.584008235,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  18:00:00,60.8600762668,9.04258681854,10.8901003355,0.0,32.8378569048,8.089532208,0.0,0.0
 02/17  19:00:00,54.323648637,9.04258681854,6.62762858591,0.0,21.8919046032,7.190695296,0.0,0.0
 02/17  20:00:00,50.9310133346,9.04258681854,1.32082661688,0.0,21.8919046032,7.190695296,0.0,0.0
 02/17  21:00:00,45.0977459446,9.04258681854,0.0350469060122,0.0,18.243253836,6.291858384,0.0,0.0
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,29.997583531,29.997583531
 02/18  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,17.1688880172,17.1688880172
 02/18  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.543114001753,0.543114001753
 02/18  10:00:00,38.1267496795,9.04258681854,0.00156296177779,0.0,21.8919046032,7.190695296,0.0,0.0
 02/18  11:00:00,56.0747764311,9.04258681854,6.10480049976,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  12:00:00,64.0825204588,9.04258681854,14.1125445275,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  13:00:00,67.0129761362,9.04258681854,17.0430002048,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  14:00:00,70.2413070312,9.04258681854,20.2713310998,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  15:00:00,71.8000802456,9.04258681854,21.8301043143,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  16:00:00,70.7265450612,9.04258681854,20.7565691298,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  17:00:00,69.2948323294,9.04258681854,19.3248563981,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  18:00:00,65.0481809547,9.04258681854,15.0782050234,0.0,32.8378569048,8.089532208,0.0,0.0
 02/18  19:00:00,50.229716534,9.04258681854,7.0811841621,0.0,18.243253836,6.291858384,0.0,0.0
 02/18  20:00:00,37.8285392688,9.04258681854,1.86081558863,0.0,10.9459523016,4.49418456,0.0,0.0
 02/18  21:00:00,36.0116855543,9.04258681854,0.043961874134,0.0,10.9459523016,4.49418456,0.0,0.0
 02/18  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,7.39226747374,7.39226747374
 02/19  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 02/19  11:00:00,29.62850413,9.04258681854,0.598292770612,0.0,14.5946030688,5.393021472,0.0,0.0
 02/19  12:00:00,34.5041808215,9.04258681854,5.47396946217,0.0,14.5946030688,5.393021472,0.0,0.0
 02/19  13:00:00,50.8943066465,9.04258681854,12.7691199287,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  14:00:00,53.3150760681,9.04258681854,15.1898893503,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  15:00:00,54.4115565332,9.04258681854,16.2863698155,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  16:00:00,54.2861501774,9.04258681854,16.1609634596,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  17:00:00,51.7121300685,9.04258681854,13.5869433508,0.0,21.8919046032,7.190695296,0.0,0.0
 02/19  18:00:00,36.8630120487,9.04258681854,7.83280068936,0.0,14.5946030688,5.393021472,0.0,0.0
 02/19  19:00:00,31.9043822846,9.04258681854,2.39831295029,0.0,7.2973015344,3.595347648,0.0,0.0
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,1.06046454405,1.06046454405
 02/20  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 02/20  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 02/20  12:00:00,29.972999184,9.04258681854,0.942787824632,0.0,14.5946030688,5.393021472,0.0,0.0
 02/20  13:00:00,45.1365636951,9.04258681854,7.01137697737,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  14:00:00,45.3650449132,9.04258681854,7.23985819542,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  15:00:00,46.2952900923,9.04258681854,8.17010337456,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  16:00:00,47.5499650574,9.04258681854,9.42477833964,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  17:00:00,46.5606045301,9.04258681854,8.43541781233,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  18:00:00,32.0717980254,9.04258681854,3.04158666602,0.0,14.5946030688,5.393021472,0.0,0.0
 02/20  19:00:00,29.7164701441,9.04258681854,0.210400809788,0.0,7.2973015344,3.595347648,0.0,0.0
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,58.5284097577,58.5284097577
 02/21  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,41.983843844,41.983843844
 02/21  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,18.7482271168,18.7482271168
 02/21  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  12:00:00,51.1560035888,9.04258681854,1.18602765746,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  13:00:00,55.1656020154,9.04258681854,5.19562608402,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  14:00:00,56.5338846134,9.04258681854,6.56390868203,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  15:00:00,57.1748801301,9.04258681854,7.2049041988,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  16:00:00,58.2292982033,9.04258681854,8.25932227199,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  17:00:00,58.1226921133,9.04258681854,8.15271618195,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  18:00:00,54.6888384989,9.04258681854,4.71886256755,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  19:00:00,48.6344631901,9.04258681854,0.938443139066,0.0,21.8919046032,7.190695296,0.0,0.0
 02/21  20:00:00,49.627263262,9.04258681854,0.0170765442132,0.0,21.8919046032,7.190695296,0.0,0.0
 02/21  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,50.5944776252,50.5944776252
 02/22  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,34.2969055748,34.2969055748
 02/22  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,10.3911163598,10.3911163598
 02/22  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  11:00:00,50.0656253004,9.04258681854,0.0956493690694,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  12:00:00,52.3502599827,9.04258681854,2.38028405136,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  13:00:00,56.5018220727,9.04258681854,6.53184614138,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  14:00:00,59.3868114635,9.04258681854,9.41683553211,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  15:00:00,61.6743070759,9.04258681854,11.7043311446,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  16:00:00,64.4796415549,9.04258681854,14.5096656235,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  17:00:00,62.7492293794,9.04258681854,12.7792534481,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  18:00:00,58.5166274084,9.04258681854,8.54665147706,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  19:00:00,52.5566535722,9.04258681854,4.86063352109,0.0,21.8919046032,7.190695296,0.0,0.0
 02/22  20:00:00,50.7811391504,9.04258681854,1.17095243266,0.0,21.8919046032,7.190695296,0.0,0.0
 02/22  21:00:00,45.089928677,9.04258681854,0.0272296385052,0.0,18.243253836,6.291858384,0.0,0.0
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,45.5008433873,45.5008433873
 02/23  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,29.1205308175,29.1205308175
 02/23  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,6.96997181674,6.96997181674
 02/23  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  11:00:00,51.2106488531,9.04258681854,1.24067292176,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  12:00:00,56.8243115716,9.04258681854,6.85433564026,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  13:00:00,58.1876765449,9.04258681854,8.21770061359,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  14:00:00,61.1428877308,9.04258681854,11.1729117995,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  15:00:00,62.4584736009,9.04258681854,12.4884976695,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  16:00:00,63.4360310155,9.04258681854,13.4660550842,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  17:00:00,63.9103147122,9.04258681854,13.9403387808,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  18:00:00,60.7614462964,9.04258681854,10.7914703651,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  19:00:00,51.1713886206,9.04258681854,5.38953523617,0.0,21.8919046032,7.190695296,0.0,0.0
 02/23  20:00:00,51.1528981196,9.04258681854,1.54271140186,0.0,21.8919046032,7.190695296,0.0,0.0
 02/23  21:00:00,45.172703223,9.04258681854,0.110004184482,0.0,18.243253836,6.291858384,0.0,0.0
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,53.8927560654,53.8927560654
 02/24  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,35.3720314636,35.3720314636
 02/24  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,7.38450824382,7.38450824382
 02/24  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  11:00:00,50.7576904517,9.04258681854,0.787714520399,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  12:00:00,53.8125512732,9.04258681854,3.84257534182,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  13:00:00,58.1822895754,9.04258681854,8.21231364408,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  14:00:00,62.9988047865,9.04258681854,13.0288288552,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  15:00:00,63.1777962295,9.04258681854,13.2078202982,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  16:00:00,61.6431790974,9.04258681854,11.6732031661,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  17:00:00,61.4164309348,9.04258681854,11.4464550035,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  18:00:00,60.6426493166,9.04258681854,10.6726733853,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  19:00:00,52.0716199467,9.04258681854,6.28976656228,0.0,21.8919046032,7.190695296,0.0,0.0
 02/24  20:00:00,52.0545604632,9.04258681854,2.44437374546,0.0,21.8919046032,7.190695296,0.0,0.0
 02/24  21:00:00,45.3454038575,9.04258681854,0.28270481895,0.0,18.243253836,6.291858384,0.0,0.0
 02/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  07:00:00,21.7860009035,9.04258681854,0.0,0.0,1.8243253836,1.348255368,29.5061681426,29.5061681426
 02/25  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,15.4426296273,15.4426296273
 02/25  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,1.56504591668,1.56504591668
 02/25  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/25  11:00:00,50.0728555293,9.04258681854,0.102879597973,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  12:00:00,53.7106836984,9.04258681854,3.74070776707,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  13:00:00,55.5277863835,9.04258681854,5.55781045216,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  14:00:00,57.9448193244,9.04258681854,7.97484339302,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  15:00:00,61.424944295,9.04258681854,11.4549683637,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  16:00:00,64.7612356392,9.04258681854,14.7912597079,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  17:00:00,64.968533819,9.04258681854,14.9985578877,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  18:00:00,61.9560893201,9.04258681854,11.9861133887,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  19:00:00,47.0170715277,9.04258681854,5.78270582246,0.0,18.243253836,6.291858384,0.0,0.0
 02/25  20:00:00,37.9029625289,9.04258681854,1.93523884877,0.0,10.9459523016,4.49418456,0.0,0.0
 02/25  21:00:00,36.1801739024,9.04258681854,0.212450222216,0.0,10.9459523016,4.49418456,0.0,0.0
 02/25  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 02/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,4.82955127391,4.82955127391
 02/26  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 02/26  11:00:00,29.3664307845,9.04258681854,0.336219425152,0.0,14.5946030688,5.393021472,0.0,0.0
 02/26  12:00:00,34.2872255058,9.04258681854,5.25701414646,0.0,14.5946030688,5.393021472,0.0,0.0
 02/26  13:00:00,49.2243307859,9.04258681854,11.0991440682,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  14:00:00,49.9311577089,9.04258681854,11.8059709911,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  15:00:00,50.5556086219,9.04258681854,12.4304219041,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  16:00:00,50.2183012561,9.04258681854,12.0931145383,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  17:00:00,49.512584021,9.04258681854,11.3873973032,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  18:00:00,36.5311238455,9.04258681854,7.50091248615,0.0,14.5946030688,5.393021472,0.0,0.0
 02/26  19:00:00,30.2155646732,9.04258681854,2.62366200559,0.0,7.2973015344,3.595347648,0.0,0.0
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,25.1474877229,25.1474877229
 02/27  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,11.1142215343,11.1142215343
 02/27  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.186427691076,0.186427691076
 02/27  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  11:00:00,51.3647288127,9.04258681854,1.3947528814,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  12:00:00,60.1390193044,9.04258681854,10.1690433731,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  13:00:00,64.3109429733,9.04258681854,14.3409670419,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  14:00:00,66.2072907069,9.04258681854,16.2373147756,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  15:00:00,67.3816665867,9.04258681854,17.4116906554,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  16:00:00,66.2298325946,9.04258681854,16.2598566632,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  17:00:00,64.2004187219,9.04258681854,14.2304427905,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  18:00:00,61.0486496441,9.04258681854,11.0786737128,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  19:00:00,52.9975578727,9.04258681854,7.2157044883,0.0,21.8919046032,7.190695296,0.0,0.0
 02/27  20:00:00,52.8057414463,9.04258681854,3.19555472857,0.0,21.8919046032,7.190695296,0.0,0.0
 02/27  21:00:00,45.9198030319,9.04258681854,0.857103993365,0.0,18.243253836,6.291858384,0.0,0.0
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,22.1653471599,22.1653471599
 02/28  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,10.1911768274,10.1911768274
 02/28  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/28  10:00:00,50.6983298839,9.04258681854,0.728353952511,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  11:00:00,56.0911530207,9.04258681854,6.12117708933,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  12:00:00,60.2653770754,9.04258681854,10.2954011441,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  13:00:00,61.8222846019,9.04258681854,11.8523086706,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  14:00:00,63.4354242066,9.04258681854,13.4654482752,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  15:00:00,64.7017119238,9.04258681854,14.7317359925,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  16:00:00,66.0906503021,9.04258681854,16.1206743707,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  17:00:00,64.7048725014,9.04258681854,14.73489657,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  18:00:00,61.0687500165,9.04258681854,11.0987740852,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  19:00:00,52.4803978916,9.04258681854,6.69854450714,0.0,21.8919046032,7.190695296,0.0,0.0
 02/28  20:00:00,51.734772328,9.04258681854,2.1245856103,0.0,21.8919046032,7.190695296,0.0,0.0
 02/28  21:00:00,45.2904432905,9.04258681854,0.227744252002,0.0,18.243253836,6.291858384,0.0,0.0
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,13.1031068886,13.1031068886
 03/01  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,2.65169579548,2.65169579548
 03/01  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/01  10:00:00,50.0987764018,9.04258681854,0.12880047042,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  11:00:00,55.3918674944,9.04258681854,5.42189156308,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  12:00:00,61.9905318326,9.04258681854,12.0205559012,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  13:00:00,64.2847219604,9.04258681854,14.3147460291,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  14:00:00,65.8118558356,9.04258681854,15.8418799042,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  15:00:00,67.014677381,9.04258681854,17.0447014496,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  16:00:00,68.3626807077,9.04258681854,18.3927047763,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  17:00:00,67.6773766337,9.04258681854,17.7074007024,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  18:00:00,64.5998601123,9.04258681854,14.6298841809,0.0,32.8378569048,8.089532208,0.0,0.0
 03/01  19:00:00,55.0013555208,9.04258681854,9.21950213635,0.0,21.8919046032,7.190695296,0.0,0.0
 03/01  20:00:00,53.9912148455,9.04258681854,4.38102812774,0.0,21.8919046032,7.190695296,0.0,0.0
 03/01  21:00:00,47.4522092772,9.04258681854,2.38951023865,0.0,18.243253836,6.291858384,0.0,0.0
 03/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,16.6364866621,16.6364866621
 03/02  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,6.91900695621,6.91900695621
 03/02  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/02  10:00:00,51.0461117726,9.04258681854,1.07613584125,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  11:00:00,58.7563680152,9.04258681854,8.7863920839,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  12:00:00,65.925384368,9.04258681854,15.9554084367,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  13:00:00,69.5032044618,9.04258681854,19.5332285304,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  14:00:00,71.0365571541,9.04258681854,21.0665812227,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  15:00:00,73.1135358668,9.04258681854,23.1435599355,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  16:00:00,75.1679878166,9.04258681854,25.1980118853,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  17:00:00,73.243271734,9.04258681854,23.2732958026,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  18:00:00,68.8051928673,9.04258681854,18.835216936,0.0,32.8378569048,8.089532208,0.0,0.0
 03/02  19:00:00,59.2514440477,9.04258681854,13.4695906633,0.0,21.8919046032,7.190695296,0.0,0.0
 03/02  20:00:00,57.3702684307,9.04258681854,7.76008171298,0.0,21.8919046032,7.190695296,0.0,0.0
 03/02  21:00:00,49.0436256249,9.04258681854,3.98092658636,0.0,18.243253836,6.291858384,0.0,0.0
 03/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,3.75998459363,3.75998459363
 03/03  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.00490764288267,0.00490764288267
 03/03  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/03  10:00:00,56.1305172998,9.04258681854,6.16054136842,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  11:00:00,65.3145037464,9.04258681854,15.3445278151,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  12:00:00,71.5656251116,9.04258681854,21.5956491802,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  13:00:00,73.9494828603,9.04258681854,23.979506929,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  14:00:00,74.8255218845,9.04258681854,24.8555459531,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  15:00:00,75.3916475722,9.04258681854,25.4216716409,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  16:00:00,75.0863630589,9.04258681854,25.1163871276,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  17:00:00,73.5641855598,9.04258681854,23.5942096285,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  18:00:00,70.2925229448,9.04258681854,20.3225470134,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  19:00:00,62.0950359932,9.04258681854,16.3131826088,0.0,21.8919046032,7.190695296,0.0,0.0
 03/03  20:00:00,61.4862471863,9.04258681854,11.8760604686,0.0,21.8919046032,7.190695296,0.0,0.0
 03/03  21:00:00,53.1471542527,9.04258681854,8.08445521414,0.0,18.243253836,6.291858384,0.0,0.0
 03/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  07:00:00,21.7860009035,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/04  09:00:00,26.8607762003,9.04258681854,2.37805252019,0.0,10.9459523016,4.49418456,0.0,0.0
 03/04  10:00:00,51.3435511852,9.04258681854,13.2183644674,0.0,21.8919046032,7.190695296,0.0,0.0
 03/04  11:00:00,68.8044750912,9.04258681854,18.8344991598,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  12:00:00,72.4403628667,9.04258681854,22.4703869354,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  13:00:00,73.2036148566,9.04258681854,23.2336389253,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  14:00:00,75.608057746,9.04258681854,25.6380818147,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  15:00:00,75.2340864442,9.04258681854,25.2641105128,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  16:00:00,71.3748865097,9.04258681854,21.4049105784,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  17:00:00,60.6217313625,9.04258681854,10.6517554311,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  18:00:00,53.6905433144,9.04258681854,3.72056738308,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  19:00:00,41.4846607637,9.04258681854,0.2502950585,0.0,18.243253836,6.291858384,0.0,0.0
 03/04  20:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/04  21:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/04  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,3.1395439383,3.1395439383
 03/05  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/05  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  12:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  13:00:00,38.320966323,9.04258681854,0.195779605239,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  14:00:00,39.1073615409,9.04258681854,0.98217482318,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  15:00:00,39.0668594484,9.04258681854,0.941672730697,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  16:00:00,38.9767511023,9.04258681854,0.851564384582,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  17:00:00,39.1037317489,9.04258681854,0.97854503114,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  18:00:00,29.0728095577,9.04258681854,0.042598198327,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  19:00:00,27.5919026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,23.7297486973,23.7297486973
 03/06  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,13.7887175641,13.7887175641
 03/06  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,1.41194204962,1.41194204962
 03/06  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  12:00:00,50.0837670884,9.04258681854,0.11379115705,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  13:00:00,50.6286674142,9.04258681854,0.658691482863,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  14:00:00,51.31168406,9.04258681854,1.34170812868,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  15:00:00,52.0021702806,9.04258681854,2.03219434929,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  16:00:00,52.1395446503,9.04258681854,2.16956871895,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  17:00:00,51.2739435929,9.04258681854,1.30396766152,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  18:00:00,50.465236783,9.04258681854,0.495260851662,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  19:00:00,45.7939884,9.04258681854,0.0121350156304,0.0,21.8919046032,7.190695296,0.0,0.0
 03/06  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/06  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,56.7972061603,56.7972061603
 03/07  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,48.3344408411,48.3344408411
 03/07  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,29.516234352,29.516234352
 03/07  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,2.93083603777,2.93083603777
 03/07  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  13:00:00,50.0126849266,9.04258681854,0.0427089952921,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  14:00:00,50.6861186703,9.04258681854,0.716142738996,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  15:00:00,51.5682579486,9.04258681854,1.59828201725,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  16:00:00,53.2122617865,9.04258681854,3.24228585514,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  17:00:00,52.6803657719,9.04258681854,2.71038984059,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  18:00:00,51.0557232744,9.04258681854,1.08574734305,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  19:00:00,45.9591325561,9.04258681854,0.177279171738,0.0,21.8919046032,7.190695296,0.0,0.0
 03/07  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/07  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,84.1214357985,84.1214357985
 03/08  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,56.8795768722,56.8795768722
 03/08  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,29.0193729955,29.0193729955
 03/08  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.975424915067,0.975424915067
 03/08  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  12:00:00,50.1431414612,9.04258681854,0.173165529831,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  13:00:00,52.3725263609,9.04258681854,2.40255042954,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  14:00:00,55.5547302848,9.04258681854,5.58475435343,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  15:00:00,57.1866659011,9.04258681854,7.21668996978,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  16:00:00,58.2227042126,9.04258681854,8.25272828128,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  17:00:00,57.9213049175,9.04258681854,7.95132898611,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  18:00:00,55.7365494399,9.04258681854,5.76657350853,0.0,32.8378569048,8.089532208,0.0,0.0
 03/08  19:00:00,49.3729938704,9.04258681854,3.59114048595,0.0,21.8919046032,7.190695296,0.0,0.0
 03/08  20:00:00,50.9727772259,9.04258681854,1.36259050817,0.0,21.8919046032,7.190695296,0.0,0.0
 03/08  21:00:00,45.3619933686,9.04258681854,0.299294330073,0.0,18.243253836,6.291858384,0.0,0.0
 03/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.26238614775,0.26238614775
 03/09  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/09  10:00:00,51.8118601745,9.04258681854,1.84188424314,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  11:00:00,57.8640397696,9.04258681854,7.89406383826,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  12:00:00,62.7107828402,9.04258681854,12.7408069088,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  13:00:00,66.5097585385,9.04258681854,16.5397826072,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  14:00:00,70.5402922664,9.04258681854,20.570316335,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  15:00:00,72.7819937238,9.04258681854,22.8120177925,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  16:00:00,73.7931040553,9.04258681854,23.823128124,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  17:00:00,72.7180689823,9.04258681854,22.748093051,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  18:00:00,69.9822043528,9.04258681854,20.0122284214,0.0,32.8378569048,8.089532208,0.0,0.0
 03/09  19:00:00,61.4359325435,9.04258681854,15.6540791591,0.0,21.8919046032,7.190695296,0.0,0.0
 03/09  20:00:00,60.9812376078,9.04258681854,11.37105089,0.0,21.8919046032,7.190695296,0.0,0.0
