Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/09  21:00:00,54.53349377,9.04258681854,9.47079473145,0.0,18.243253836,6.291858384,0.0,0.0
 03/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0119708209303,0.0119708209303
 03/10  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/10  10:00:00,50.4308529124,9.04258681854,0.460876981098,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  11:00:00,54.0860671859,9.04258681854,4.11609125451,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  12:00:00,58.7039225067,9.04258681854,8.73394657535,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  13:00:00,61.2251665268,9.04258681854,11.2551905955,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  14:00:00,64.270924298,9.04258681854,14.3009483666,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  15:00:00,64.9684740192,9.04258681854,14.9984980879,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  16:00:00,65.3593650424,9.04258681854,15.3893891111,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  17:00:00,64.4943010874,9.04258681854,14.5243251561,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  18:00:00,61.8309904266,9.04258681854,11.8610144952,0.0,32.8378569048,8.089532208,0.0,0.0
 03/10  19:00:00,53.6659806049,9.04258681854,7.88412722048,0.0,21.8919046032,7.190695296,0.0,0.0
 03/10  20:00:00,51.8076556653,9.04258681854,2.19746894755,0.0,21.8919046032,7.190695296,0.0,0.0
 03/10  21:00:00,45.2565421552,9.04258681854,0.193843116678,0.0,18.243253836,6.291858384,0.0,0.0
 03/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  07:00:00,19.8718342368,9.04258681854,0.0,0.0,1.8243253836,1.348255368,45.5958587981,45.5958587981
 03/11  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,25.0329150178,25.0329150178
 03/11  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,1.74648204429,1.74648204429
 03/11  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/11  11:00:00,55.2519667554,9.04258681854,5.28199082407,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  12:00:00,64.0397942935,9.04258681854,14.0698183621,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  13:00:00,66.7389685951,9.04258681854,16.7689926638,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  14:00:00,68.5949430772,9.04258681854,18.6249671458,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  15:00:00,69.9214315347,9.04258681854,19.9514556033,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  16:00:00,70.7386873915,9.04258681854,20.7687114601,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  17:00:00,69.4606072888,9.04258681854,19.4906313574,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  18:00:00,64.9536534786,9.04258681854,14.9836775472,0.0,32.8378569048,8.089532208,0.0,0.0
 03/11  19:00:00,48.7452942108,9.04258681854,7.51092850559,0.0,18.243253836,6.291858384,0.0,0.0
 03/11  20:00:00,38.788130622,9.04258681854,2.8204069419,0.0,10.9459523016,4.49418456,0.0,0.0
 03/11  21:00:00,36.3079645414,9.04258681854,0.340240861246,0.0,10.9459523016,4.49418456,0.0,0.0
 03/11  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.00323748314431,0.00323748314431
 03/12  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/12  10:00:00,30.2232761855,9.04258681854,1.19306482617,0.0,14.5946030688,5.393021472,0.0,0.0
 03/12  11:00:00,38.6565802324,9.04258681854,9.62636887307,0.0,14.5946030688,5.393021472,0.0,0.0
 03/12  12:00:00,55.4003539414,9.04258681854,17.2751672237,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  13:00:00,58.6991432894,9.04258681854,20.5739565717,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  14:00:00,60.950125684,9.04258681854,22.8249389662,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  15:00:00,61.7719711311,9.04258681854,23.6467844133,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  16:00:00,61.4112105059,9.04258681854,23.2860237881,0.0,21.8919046032,7.190695296,0.0,0.0
 03/12  17:00:00,50.0374745544,9.04258681854,21.007263195,0.0,14.5946030688,5.393021472,0.0,0.0
 03/12  18:00:00,36.4994340753,9.04258681854,16.5641980744,0.0,7.2973015344,3.595347648,0.0,0.0
 03/12  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  07:00:00,27.5919026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  08:00:00,33.5797936491,9.04258681854,0.00209461054733,0.0,18.243253836,6.291858384,0.0,0.0
 03/13  09:00:00,57.0407323968,9.04258681854,7.07075646547,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  10:00:00,64.4317279965,9.04258681854,14.4617520652,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  11:00:00,70.2699746159,9.04258681854,20.2999986845,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  12:00:00,72.9781001199,9.04258681854,23.0081241886,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  13:00:00,75.9978009231,9.04258681854,26.0278249917,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  14:00:00,77.876891353,9.04258681854,27.9069154217,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  15:00:00,78.6541613148,9.04258681854,28.6841853834,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  16:00:00,76.8666856636,9.04258681854,26.8967097322,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  17:00:00,74.3616813992,9.04258681854,24.3917054679,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  18:00:00,58.7807720215,9.04258681854,20.6555853038,0.0,21.8919046032,7.190695296,0.0,0.0
 03/13  19:00:00,58.0270990337,9.04258681854,14.1594123159,0.0,21.8919046032,7.190695296,0.0,0.0
 03/13  20:00:00,55.1400524701,9.04258681854,10.0773534315,0.0,18.243253836,6.291858384,0.0,0.0
 03/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  07:00:00,27.5919026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/14  09:00:00,53.0803072637,9.04258681854,3.11033133234,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  10:00:00,63.0007886774,9.04258681854,13.0308127461,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  11:00:00,69.4842642628,9.04258681854,19.5142883314,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  12:00:00,72.8819599183,9.04258681854,22.911983987,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  13:00:00,75.7600331514,9.04258681854,25.79005722,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  14:00:00,77.7777347851,9.04258681854,27.8077588538,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  15:00:00,80.1263723065,9.04258681854,30.1563963752,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  16:00:00,78.8057262267,9.04258681854,28.8357502953,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  17:00:00,76.2426325147,9.04258681854,26.2726565834,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  18:00:00,61.7447977721,9.04258681854,23.6196110544,0.0,21.8919046032,7.190695296,0.0,0.0
 03/14  19:00:00,61.03260829,9.04258681854,17.1649215722,0.0,21.8919046032,7.190695296,0.0,0.0
 03/14  20:00:00,56.4679697016,9.04258681854,11.4052706631,0.0,18.243253836,6.291858384,0.0,0.0
 03/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  07:00:00,27.5919026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  08:00:00,34.4717921392,9.04258681854,0.89409310062,0.0,18.243253836,6.291858384,0.0,0.0
 03/15  09:00:00,60.8752898845,9.04258681854,10.9053139532,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  10:00:00,66.9222744101,9.04258681854,16.9522984788,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  11:00:00,71.2591635134,9.04258681854,21.2891875821,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  12:00:00,72.8137753818,9.04258681854,22.8437994505,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  13:00:00,74.9193461106,9.04258681854,24.9493701793,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  14:00:00,75.0817376773,9.04258681854,25.111761746,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  15:00:00,74.219526956,9.04258681854,24.2495510246,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  16:00:00,73.7468672384,9.04258681854,23.7768913071,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  17:00:00,71.6518742164,9.04258681854,21.681898285,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  18:00:00,56.8164205583,9.04258681854,18.6912338406,0.0,21.8919046032,7.190695296,0.0,0.0
 03/15  19:00:00,58.5045304661,9.04258681854,14.6368437484,0.0,21.8919046032,7.190695296,0.0,0.0
 03/15  20:00:00,55.8766808015,9.04258681854,10.8139817629,0.0,18.243253836,6.291858384,0.0,0.0
 03/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  07:00:00,27.5919026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  08:00:00,35.2664296525,9.04258681854,1.68873061396,0.0,18.243253836,6.291858384,0.0,0.0
 03/16  09:00:00,63.2495333735,9.04258681854,13.2795574422,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  10:00:00,67.20227813,9.04258681854,17.2323021987,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  11:00:00,71.2058682338,9.04258681854,21.2358923025,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  12:00:00,73.7308589276,9.04258681854,23.7608829963,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  13:00:00,75.6981667581,9.04258681854,25.7281908267,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  14:00:00,76.6899272664,9.04258681854,26.7199513351,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  15:00:00,78.1338205524,9.04258681854,28.163844621,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  16:00:00,76.3837838183,9.04258681854,26.4138078869,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  17:00:00,73.3239159325,9.04258681854,23.3539400012,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  18:00:00,57.9541811913,9.04258681854,19.8289944736,0.0,21.8919046032,7.190695296,0.0,0.0
 03/16  19:00:00,58.7170327828,9.04258681854,14.849346065,0.0,21.8919046032,7.190695296,0.0,0.0
 03/16  20:00:00,56.3715856549,9.04258681854,11.3088866163,0.0,18.243253836,6.291858384,0.0,0.0
 03/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/17  09:00:00,53.3907062311,9.04258681854,3.42073029976,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  10:00:00,64.9047005182,9.04258681854,14.9347245868,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  11:00:00,70.8001272945,9.04258681854,20.8301513632,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  12:00:00,72.5192074281,9.04258681854,22.5492314968,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  13:00:00,76.3757722917,9.04258681854,26.4057963604,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  14:00:00,78.6067730987,9.04258681854,28.6367971673,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  15:00:00,79.1315779028,9.04258681854,29.1616019715,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  16:00:00,78.3913326157,9.04258681854,28.4213566843,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  17:00:00,75.5492792133,9.04258681854,25.579303282,0.0,32.8378569048,8.089532208,0.0,0.0
 03/17  18:00:00,59.2956942266,9.04258681854,21.1705075089,0.0,21.8919046032,7.190695296,0.0,0.0
 03/17  19:00:00,60.0071934205,9.04258681854,16.1395067028,0.0,21.8919046032,7.190695296,0.0,0.0
 03/17  20:00:00,57.7379331483,9.04258681854,12.6752341098,0.0,18.243253836,6.291858384,0.0,0.0
 03/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  06:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  07:00:00,21.1302483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/18  08:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/18  09:00:00,41.0464218282,9.04258681854,2.9212351105,0.0,21.8919046032,7.190695296,0.0,0.0
 03/18  10:00:00,64.2057829509,9.04258681854,14.2358070196,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  11:00:00,71.4528675119,9.04258681854,21.4828915806,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  12:00:00,74.9882167606,9.04258681854,25.0182408293,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  13:00:00,77.7783022143,9.04258681854,27.808326283,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  14:00:00,79.2062508144,9.04258681854,29.2362748831,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  15:00:00,80.2509132419,9.04258681854,30.2809373106,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  16:00:00,80.850341533,9.04258681854,30.8803656017,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  17:00:00,77.9960784676,9.04258681854,28.0261025362,0.0,32.8378569048,8.089532208,0.0,0.0
 03/18  18:00:00,54.1890233212,9.04258681854,20.6113242827,0.0,18.243253836,6.291858384,0.0,0.0
 03/18  19:00:00,44.3004542327,9.04258681854,14.0752305526,0.0,10.9459523016,4.49418456,0.0,0.0
 03/18  20:00:00,44.1796740934,9.04258681854,8.21195041325,0.0,10.9459523016,4.49418456,0.0,0.0
 03/18  21:00:00,29.3127979338,9.04258681854,2.44004961204,0.0,3.6486507672,2.696510736,0.0,0.0
 03/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/19  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/19  10:00:00,29.0603599196,9.04258681854,0.030148560286,0.0,14.5946030688,5.393021472,0.0,0.0
 03/19  11:00:00,29.0624829069,9.04258681854,0.0322715475328,0.0,14.5946030688,5.393021472,0.0,0.0
 03/19  12:00:00,38.317016559,9.04258681854,0.191829841207,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  13:00:00,40.7001029197,9.04258681854,2.57491620193,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  14:00:00,44.5967270415,9.04258681854,6.47154032373,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  15:00:00,45.5429650747,9.04258681854,7.41777835697,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  16:00:00,45.0979613824,9.04258681854,6.9727746647,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  17:00:00,32.7532847467,9.04258681854,3.72307338735,0.0,14.5946030688,5.393021472,0.0,0.0
 03/19  18:00:00,20.4978174948,9.04258681854,0.562581493877,0.0,7.2973015344,3.595347648,0.0,0.0
 03/19  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/20  09:00:00,50.8425487947,9.04258681854,0.872572863397,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  10:00:00,54.8871497586,9.04258681854,4.91717382722,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  11:00:00,58.2810032315,9.04258681854,8.31102730018,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  12:00:00,60.7578328242,9.04258681854,10.7878568928,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  13:00:00,62.916671379,9.04258681854,12.9466954476,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  14:00:00,62.8238883482,9.04258681854,12.8539124169,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  15:00:00,62.2397531656,9.04258681854,12.2697772342,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  16:00:00,60.7644367587,9.04258681854,10.7944608273,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  17:00:00,57.7499562144,9.04258681854,7.77998028303,0.0,32.8378569048,8.089532208,0.0,0.0
 03/20  18:00:00,42.2455409172,9.04258681854,4.1203541995,0.0,21.8919046032,7.190695296,0.0,0.0
 03/20  19:00:00,45.0294938193,9.04258681854,1.16180710158,0.0,21.8919046032,7.190695296,0.0,0.0
 03/20  20:00:00,45.410870614,9.04258681854,0.348171575483,0.0,18.243253836,6.291858384,0.0,0.0
 03/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,1.13439626308,1.13439626308
 03/21  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0216201686669,0.0216201686669
 03/21  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/21  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  13:00:00,50.607617421,9.04258681854,0.637641489633,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  14:00:00,53.372232957,9.04258681854,3.40225702561,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  15:00:00,54.7541474098,9.04258681854,4.78417147848,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  16:00:00,55.3727985018,9.04258681854,5.40282257045,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  17:00:00,53.6143843032,9.04258681854,3.64440837184,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  18:00:00,39.5263717276,9.04258681854,1.40118500981,0.0,21.8919046032,7.190695296,0.0,0.0
 03/21  19:00:00,44.1096555324,9.04258681854,0.241968814624,0.0,21.8919046032,7.190695296,0.0,0.0
 03/21  20:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,10.0016503467,10.0016503467
 03/22  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,8.78662418665,8.78662418665
 03/22  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,3.34636305389,3.34636305389
 03/22  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  12:00:00,50.1684518188,9.04258681854,0.198475887423,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  13:00:00,51.191588563,9.04258681854,1.22161263166,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  14:00:00,52.4409000219,9.04258681854,2.47092409055,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  15:00:00,54.0062387685,9.04258681854,4.03626283719,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  16:00:00,54.1268141704,9.04258681854,4.15683823907,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  17:00:00,52.4235829556,9.04258681854,2.45360702429,0.0,32.8378569048,8.089532208,0.0,0.0
 03/22  18:00:00,38.8873686155,9.04258681854,0.762181897775,0.0,21.8919046032,7.190695296,0.0,0.0
 03/22  19:00:00,43.9810611419,9.04258681854,0.113374424175,0.0,21.8919046032,7.190695296,0.0,0.0
 03/22  20:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,69.8799818448,69.8799818448
 03/23  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,55.4561660359,55.4561660359
 03/23  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,35.4728158093,35.4728158093
 03/23  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,4.40239973244,4.40239973244
 03/23  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  11:00:00,50.1039488536,9.04258681854,0.133972922248,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  12:00:00,52.6750059694,9.04258681854,2.70503003806,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  13:00:00,56.4614883743,9.04258681854,6.49151244293,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  14:00:00,58.8460484706,9.04258681854,8.87607253921,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  15:00:00,60.9631603105,9.04258681854,10.9931843792,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  16:00:00,60.474800993,9.04258681854,10.5048250617,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  17:00:00,58.0421055153,9.04258681854,8.07212958398,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  18:00:00,43.6807049213,9.04258681854,5.55551820355,0.0,21.8919046032,7.190695296,0.0,0.0
 03/23  19:00:00,46.0491714387,9.04258681854,2.18148472099,0.0,21.8919046032,7.190695296,0.0,0.0
 03/23  20:00:00,45.5658337783,9.04258681854,0.503134739792,0.0,18.243253836,6.291858384,0.0,0.0
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,49.5353877518,49.5353877518
 03/24  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,42.2724321282,42.2724321282
 03/24  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,19.1403293212,19.1403293212
 03/24  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  10:00:00,49.9952539762,9.04258681854,0.0252780449022,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  11:00:00,54.0522629156,9.04258681854,4.0822869843,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  12:00:00,60.3898357047,9.04258681854,10.4198597734,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  13:00:00,63.798805264,9.04258681854,13.8288293327,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  14:00:00,64.9188246426,9.04258681854,14.9488487113,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  15:00:00,64.9376878095,9.04258681854,14.9677118781,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  16:00:00,64.3177076065,9.04258681854,14.3477316752,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  17:00:00,62.4837196224,9.04258681854,12.5137436911,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  18:00:00,48.5360681222,9.04258681854,10.4108814045,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  19:00:00,50.0386008958,9.04258681854,6.17091417804,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  20:00:00,47.0939376023,9.04258681854,2.0312385638,0.0,18.243253836,6.291858384,0.0,0.0
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  06:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,27.6041921293,27.6041921293
 03/25  07:00:00,21.1302483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,22.5871976462,22.5871976462
 03/25  08:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,6.02005963044,6.02005963044
 03/25  09:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/25  10:00:00,51.4649080243,9.04258681854,1.49493209294,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  11:00:00,58.186375777,9.04258681854,8.21639984561,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  12:00:00,61.768624185,9.04258681854,11.7986482537,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  13:00:00,64.504265824,9.04258681854,14.5342898926,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  14:00:00,65.7625389048,9.04258681854,15.7925629734,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  15:00:00,66.5410500114,9.04258681854,16.5710740801,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  16:00:00,66.4991527646,9.04258681854,16.5291768333,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  17:00:00,65.6589248322,9.04258681854,15.6889489009,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  18:00:00,43.4944811529,9.04258681854,9.91678211433,0.0,18.243253836,6.291858384,0.0,0.0
 03/25  19:00:00,35.5936871134,9.04258681854,5.36846343324,0.0,10.9459523016,4.49418456,0.0,0.0
 03/25  20:00:00,38.4717621996,9.04258681854,2.50403851946,0.0,10.9459523016,4.49418456,0.0,0.0
 03/25  21:00:00,27.0161595046,9.04258681854,0.143411182845,0.0,3.6486507672,2.696510736,0.0,0.0
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,31.4990991079,31.4990991079
 03/26  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,5.00825230943,5.00825230943
 03/26  10:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/26  11:00:00,29.1237192625,9.04258681854,0.0935079031314,0.0,14.5946030688,5.393021472,0.0,0.0
 03/26  12:00:00,40.7170937411,9.04258681854,2.59190702338,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  13:00:00,44.8759789342,9.04258681854,6.7507922165,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  14:00:00,46.6244280447,9.04258681854,8.49924132691,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  15:00:00,46.897190462,9.04258681854,8.77200374424,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  16:00:00,45.9246093355,9.04258681854,7.79942261774,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  17:00:00,38.9175699685,9.04258681854,9.88735860911,0.0,14.5946030688,5.393021472,0.0,0.0
 03/26  18:00:00,24.7947923985,9.04258681854,4.85955639755,0.0,7.2973015344,3.595347648,0.0,0.0
 03/26  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,33.3674829006,33.3674829006
 03/27  07:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,26.7806720667,26.7806720667
 03/27  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,10.9114254592,10.9114254592
 03/27  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  11:00:00,52.6351976965,9.04258681854,2.66522176514,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  12:00:00,58.2004569314,9.04258681854,8.23048100008,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  13:00:00,61.2211113371,9.04258681854,11.2511354058,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  14:00:00,63.5936005577,9.04258681854,13.6236246264,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  15:00:00,64.6124545057,9.04258681854,14.6424785744,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  16:00:00,64.2811360547,9.04258681854,14.3111601234,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  17:00:00,62.407780547,9.04258681854,12.4378046157,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  18:00:00,47.4640611,9.04258681854,9.33887438223,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  19:00:00,49.2361338977,9.04258681854,5.36844717993,0.0,21.8919046032,7.190695296,0.0,0.0
 03/27  20:00:00,47.0402932128,9.04258681854,1.97759417427,0.0,18.243253836,6.291858384,0.0,0.0
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,37.5549670728,37.5549670728
 03/28  07:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,32.0954837012,32.0954837012
 03/28  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,13.4017572971,13.4017572971
 03/28  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  10:00:00,50.2714076692,9.04258681854,0.301431737862,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  11:00:00,57.9279356545,9.04258681854,7.95795972317,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  12:00:00,64.6624374084,9.04258681854,14.6924614771,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  13:00:00,68.6881620862,9.04258681854,18.7181861549,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  14:00:00,70.405416396,9.04258681854,20.4354404647,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  15:00:00,69.7559794373,9.04258681854,19.786003506,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  16:00:00,65.9647191774,9.04258681854,15.994743246,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  17:00:00,62.3906301873,9.04258681854,12.4206542559,0.0,32.8378569048,8.089532208,0.0,0.0
 03/28  18:00:00,47.2035034398,9.04258681854,9.07831672204,0.0,21.8919046032,7.190695296,0.0,0.0
 03/28  19:00:00,48.7554040539,9.04258681854,4.88771733616,0.0,21.8919046032,7.190695296,0.0,0.0
 03/28  20:00:00,47.2308797978,9.04258681854,2.16818075928,0.0,18.243253836,6.291858384,0.0,0.0
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  07:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/29  09:00:00,53.0529654442,9.04258681854,3.08298951283,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  10:00:00,62.4681739239,9.04258681854,12.4981979926,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  11:00:00,70.1599497843,9.04258681854,20.1899738529,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  12:00:00,72.8526023734,9.04258681854,22.882626442,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  13:00:00,75.7086737877,9.04258681854,25.7386978563,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  14:00:00,76.4776610944,9.04258681854,26.507685163,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  15:00:00,75.8105932645,9.04258681854,25.8406173331,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  16:00:00,74.454976203,9.04258681854,24.4850002717,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  17:00:00,72.6425638507,9.04258681854,22.6725879194,0.0,32.8378569048,8.089532208,0.0,0.0
 03/29  18:00:00,57.4118444553,9.04258681854,19.2866577375,0.0,21.8919046032,7.190695296,0.0,0.0
 03/29  19:00:00,59.5300786383,9.04258681854,15.6623919205,0.0,21.8919046032,7.190695296,0.0,0.0
 03/29  20:00:00,58.0250475929,9.04258681854,12.9623485543,0.0,18.243253836,6.291858384,0.0,0.0
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  07:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/30  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  10:00:00,50.2186396049,9.04258681854,0.248663673581,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  11:00:00,54.5800162778,9.04258681854,4.61004034642,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  12:00:00,58.8771724945,9.04258681854,8.90719656312,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  13:00:00,60.8178676479,9.04258681854,10.8478917165,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  14:00:00,61.6557112556,9.04258681854,11.6857353243,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  15:00:00,63.013507325,9.04258681854,13.0435313937,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  16:00:00,62.6763335716,9.04258681854,12.7063576403,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  17:00:00,61.0530024803,9.04258681854,11.083026549,0.0,32.8378569048,8.089532208,0.0,0.0
 03/30  18:00:00,47.5581381537,9.04258681854,9.43295143593,0.0,21.8919046032,7.190695296,0.0,0.0
 03/30  19:00:00,50.8219055394,9.04258681854,6.95421882166,0.0,21.8919046032,7.190695296,0.0,0.0
 03/30  20:00:00,50.8652459281,9.04258681854,5.80254688953,0.0,18.243253836,6.291858384,0.0,0.0
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  07:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  08:00:00,33.650128885,9.04258681854,0.0724298464601,0.0,18.243253836,6.291858384,0.0,0.0
 03/31  09:00:00,57.743745836,9.04258681854,7.77376990462,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  10:00:00,64.0525187563,9.04258681854,14.0825428249,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  11:00:00,69.1271307302,9.04258681854,19.1571547989,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  12:00:00,70.947054183,9.04258681854,20.9770782516,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  13:00:00,73.6123356109,9.04258681854,23.6423596795,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  14:00:00,75.4813541315,9.04258681854,25.5113782001,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  15:00:00,77.6453007948,9.04258681854,27.6753248634,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  16:00:00,76.3040167576,9.04258681854,26.3340408263,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  17:00:00,73.0992530451,9.04258681854,23.1292771137,0.0,32.8378569048,8.089532208,0.0,0.0
 03/31  18:00:00,57.1894520135,9.04258681854,19.0642652958,0.0,21.8919046032,7.190695296,0.0,0.0
 03/31  19:00:00,57.3657062089,9.04258681854,13.4980194912,0.0,21.8919046032,7.190695296,0.0,0.0
 03/31  20:00:00,54.185126505,9.04258681854,9.12242746645,0.0,18.243253836,6.291858384,0.0,0.0
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  06:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  07:00:00,19.2160816551,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
