Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/01  08:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/01  09:00:00,43.9473633269,9.04258681854,5.82217660916,0.0,21.8919046032,7.190695296,0.0,0.0
 04/01  10:00:00,65.1041416262,9.04258681854,15.1341656949,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  11:00:00,71.8063993929,9.04258681854,21.8364234616,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  12:00:00,75.7139362267,9.04258681854,25.7439602954,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  13:00:00,79.0716275223,9.04258681854,29.1016515909,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  14:00:00,81.2990026885,9.04258681854,31.3290267572,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  15:00:00,82.1118649125,9.04258681854,32.1418889812,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  16:00:00,82.0167092745,9.04258681854,32.0467333431,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  17:00:00,79.4660983368,9.04258681854,29.4961224055,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  18:00:00,55.7839918146,9.04258681854,22.206292776,0.0,18.243253836,6.291858384,0.0,0.0
 04/01  19:00:00,46.7679534981,9.04258681854,16.5427298179,0.0,10.9459523016,4.49418456,0.0,0.0
 04/01  20:00:00,48.6433226052,9.04258681854,12.6755989251,0.0,10.9459523016,4.49418456,0.0,0.0
 04/01  21:00:00,34.9620445858,9.04258681854,8.08929626408,0.0,3.6486507672,2.696510736,0.0,0.0
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  08:00:00,18.1954305741,9.04258681854,2.80768225231,0.0,3.6486507672,2.696510736,0.0,0.0
 04/02  09:00:00,16.6449475541,9.04258681854,1.25719923234,0.0,3.6486507672,2.696510736,0.0,0.0
 04/02  10:00:00,29.2328909106,9.04258681854,0.202679551264,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  12:00:00,38.2099748483,9.04258681854,0.0847881305364,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  13:00:00,38.8733892514,9.04258681854,0.748202533634,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  14:00:00,40.7332144706,9.04258681854,2.60802775282,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  15:00:00,42.3587887739,9.04258681854,4.23360205616,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  16:00:00,42.8333442199,9.04258681854,4.70815750211,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  17:00:00,31.2783954845,9.04258681854,2.24818412515,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  18:00:00,20.2268324189,9.04258681854,0.291596417953,0.0,7.2973015344,3.595347648,0.0,0.0
 04/02  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,17.1924965959,17.1924965959
 04/03  07:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,19.2829336649,19.2829336649
 04/03  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,7.03132481329,7.03132481329
 04/03  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  11:00:00,50.4262317897,9.04258681854,0.456255858391,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  12:00:00,52.8558028962,9.04258681854,2.88582696487,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  13:00:00,55.4583489821,9.04258681854,5.48837305079,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  14:00:00,57.7176562519,9.04258681854,7.74768032054,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  15:00:00,59.7409862945,9.04258681854,9.77101036316,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  16:00:00,60.2067312479,9.04258681854,10.2367553165,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  17:00:00,59.3167711814,9.04258681854,9.3467952501,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  18:00:00,45.3613282817,9.04258681854,7.23614156391,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  19:00:00,45.8492153342,9.04258681854,3.89569528315,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  20:00:00,46.4916921545,9.04258681854,1.42899311597,0.0,18.243253836,6.291858384,0.0,0.0
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,41.4459019984,41.4459019984
 04/04  07:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,35.2393285538,35.2393285538
 04/04  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,13.9003785607,13.9003785607
 04/04  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  11:00:00,52.6250613929,9.04258681854,2.65508546152,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  12:00:00,56.8321674826,9.04258681854,6.86219155128,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  13:00:00,60.5356991976,9.04258681854,10.5657232662,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  14:00:00,62.0735368387,9.04258681854,12.1035609074,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  15:00:00,62.7439534169,9.04258681854,12.7739774856,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  16:00:00,63.1673997501,9.04258681854,13.1974238187,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  17:00:00,61.7250395718,9.04258681854,11.7550636404,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  18:00:00,47.961586296,9.04258681854,9.83639957823,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  19:00:00,48.5543133826,9.04258681854,6.6007933315,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  20:00:00,48.2315443067,9.04258681854,3.16884526811,0.0,18.243253836,6.291858384,0.0,0.0
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,19.3012511841,19.3012511841
 04/05  07:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,12.6898443292,12.6898443292
 04/05  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.364677165662,0.364677165662
 04/05  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  10:00:00,53.249994972,9.04258681854,3.28001904061,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  11:00:00,60.5560708574,9.04258681854,10.5860949261,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  12:00:00,64.8651188507,9.04258681854,14.8951429193,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  13:00:00,68.7124940288,9.04258681854,18.7425180974,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  14:00:00,71.0819873079,9.04258681854,21.1120113766,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  15:00:00,71.9958543918,9.04258681854,22.0258784604,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  16:00:00,71.352651405,9.04258681854,21.3826754737,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  17:00:00,68.8825122593,9.04258681854,18.912536328,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  18:00:00,54.0993909384,9.04258681854,15.9742042206,0.0,21.8919046032,7.190695296,0.0,0.0
 04/05  19:00:00,54.1085223374,9.04258681854,12.1550022864,0.0,21.8919046032,7.190695296,0.0,0.0
 04/05  20:00:00,54.4853726802,9.04258681854,9.4226736417,0.0,18.243253836,6.291858384,0.0,0.0
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  07:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/06  09:00:00,52.7056512004,9.04258681854,2.7356752691,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  10:00:00,59.6672668341,9.04258681854,9.69729090274,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  11:00:00,65.7058196995,9.04258681854,15.7358437681,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  12:00:00,70.3533453956,9.04258681854,20.3833694642,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  13:00:00,74.1021276254,9.04258681854,24.1321516941,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  14:00:00,76.826775219,9.04258681854,26.8567992877,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  15:00:00,79.2690407995,9.04258681854,29.2990648682,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  16:00:00,78.2098495369,9.04258681854,28.2398736056,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  17:00:00,75.8709968069,9.04258681854,25.9010208756,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  18:00:00,60.6385463527,9.04258681854,22.5133596349,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  19:00:00,59.1444386564,9.04258681854,17.1909186053,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  20:00:00,58.1670016702,9.04258681854,13.1043026316,0.0,18.243253836,6.291858384,0.0,0.0
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  07:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  08:00:00,33.9912694663,9.04258681854,0.413570427791,0.0,18.243253836,6.291858384,0.0,0.0
 04/07  09:00:00,59.9972415528,9.04258681854,10.0272656215,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  10:00:00,65.7331291668,9.04258681854,15.7631532354,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  11:00:00,70.7357857776,9.04258681854,20.7658098463,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  12:00:00,73.1300267558,9.04258681854,23.1600508245,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  13:00:00,75.9163002639,9.04258681854,25.9463243326,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,77.6945796422,9.04258681854,27.7246037109,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,80.3421011481,9.04258681854,30.3721252167,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,80.1032731364,9.04258681854,30.133297205,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,76.3384367759,9.04258681854,26.3684608446,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,60.5443998696,9.04258681854,22.4192131518,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  19:00:00,60.0241985846,9.04258681854,18.0706785336,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  20:00:00,60.3848550704,9.04258681854,15.3221560319,0.0,18.243253836,6.291858384,0.0,0.0
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  06:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  07:00:00,17.3019149884,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/08  08:00:00,25.7743375548,9.04258681854,1.29161387462,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  09:00:00,44.5274339982,9.04258681854,6.40224728047,0.0,21.8919046032,7.190695296,0.0,0.0
 04/08  10:00:00,60.6496892383,9.04258681854,10.679713307,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  11:00:00,65.25084213,9.04258681854,15.2808661986,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  12:00:00,67.0641700095,9.04258681854,17.0941940781,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  13:00:00,69.5839908706,9.04258681854,19.6140149392,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  14:00:00,71.9459800112,9.04258681854,21.9760040798,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  15:00:00,72.6959764794,9.04258681854,22.726000548,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  16:00:00,71.4892058464,9.04258681854,21.519229915,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  17:00:00,69.5305373119,9.04258681854,19.5605613806,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  18:00:00,47.1937775616,9.04258681854,13.6160785231,0.0,18.243253836,6.291858384,0.0,0.0
 04/08  19:00:00,38.0170040412,9.04258681854,9.70594702775,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  20:00:00,43.011284915,9.04258681854,7.04356123486,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  21:00:00,30.3212381733,9.04258681854,3.44848985153,0.0,3.6486507672,2.696510736,0.0,0.0
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/09  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/09  10:00:00,29.9286268711,9.04258681854,0.898415511756,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  11:00:00,33.7298740247,9.04258681854,4.69966266536,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  12:00:00,46.8751063971,9.04258681854,8.74991967931,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  13:00:00,48.858559336,9.04258681854,10.7333726182,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  14:00:00,50.4233427135,9.04258681854,12.2981559958,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  15:00:00,51.2533585794,9.04258681854,13.1281718617,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  16:00:00,51.8445333306,9.04258681854,13.7193466129,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  17:00:00,40.4934533892,9.04258681854,11.4632420298,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  18:00:00,27.6781371459,9.04258681854,7.74290114491,0.0,7.2973015344,3.595347648,0.0,0.0
 04/09  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0128052709373,0.0128052709373
 04/10  07:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/10  09:00:00,50.3102830103,9.04258681854,0.340307078936,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  10:00:00,55.9804863152,9.04258681854,6.01051038387,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  11:00:00,63.6771915734,9.04258681854,13.707215642,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  12:00:00,67.6274331147,9.04258681854,17.6574571833,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  13:00:00,70.7574084792,9.04258681854,20.7874325479,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  14:00:00,72.9325419106,9.04258681854,22.9625659793,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  15:00:00,76.1418373352,9.04258681854,26.1718614039,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  16:00:00,77.432112439,9.04258681854,27.4621365077,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  17:00:00,75.8636366112,9.04258681854,25.8936606798,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  18:00:00,60.3629937453,9.04258681854,22.2378070276,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  19:00:00,58.995043952,9.04258681854,17.0415239009,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  20:00:00,59.3563542194,9.04258681854,14.2936551808,0.0,18.243253836,6.291858384,0.0,0.0
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  07:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/11  09:00:00,52.2418287681,9.04258681854,2.27185283676,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  10:00:00,57.7223530684,9.04258681854,7.75237713706,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  11:00:00,63.4528237044,9.04258681854,13.482847773,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  12:00:00,67.4145861973,9.04258681854,17.4446102659,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  13:00:00,70.6615265432,9.04258681854,20.6915506119,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  14:00:00,72.5316237413,9.04258681854,22.5616478099,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  15:00:00,73.9850063696,9.04258681854,24.0150304383,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  16:00:00,74.1969603197,9.04258681854,24.2269843884,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  17:00:00,72.8066632922,9.04258681854,22.8366873609,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  18:00:00,58.012947469,9.04258681854,19.8877607512,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  19:00:00,57.5182741956,9.04258681854,15.5647541445,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  20:00:00,56.9313876047,9.04258681854,11.8686885662,0.0,18.243253836,6.291858384,0.0,0.0
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  07:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/12  09:00:00,50.6723569118,9.04258681854,0.702380980451,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  10:00:00,57.1713521324,9.04258681854,7.2013762011,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  11:00:00,65.0701663643,9.04258681854,15.1001904329,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  12:00:00,69.2429714928,9.04258681854,19.2729955615,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  13:00:00,72.5605311037,9.04258681854,22.5905551724,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  14:00:00,74.2185490115,9.04258681854,24.2485730802,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  15:00:00,75.39292742,9.04258681854,25.4229514887,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  16:00:00,74.8816825688,9.04258681854,24.9117066375,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  17:00:00,72.8081247676,9.04258681854,22.8381488362,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  18:00:00,57.831749336,9.04258681854,19.7065626182,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  19:00:00,57.3632298655,9.04258681854,15.4097098144,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  20:00:00,57.0923673684,9.04258681854,12.0296683298,0.0,18.243253836,6.291858384,0.0,0.0
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  06:00:00,24.2270903011,9.04258681854,0.0775042749942,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  07:00:00,24.0405428887,9.04258681854,2.19114022107,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  08:00:00,41.1392455001,9.04258681854,7.56154646152,0.0,18.243253836,6.291858384,0.0,0.0
 04/13  09:00:00,63.5151057714,9.04258681854,13.5451298401,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  10:00:00,60.9355172863,9.04258681854,10.9655413549,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  11:00:00,62.6617067313,9.04258681854,12.6917308,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  12:00:00,65.1879562276,9.04258681854,15.2179802963,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  13:00:00,66.967777897,9.04258681854,16.9978019656,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  14:00:00,67.5859750692,9.04258681854,17.6159991378,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  15:00:00,67.8126875855,9.04258681854,17.8427116542,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  16:00:00,67.248613236,9.04258681854,17.2786373047,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  17:00:00,65.2789091142,9.04258681854,15.3089331829,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  18:00:00,50.51243243,9.04258681854,12.3872457122,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  19:00:00,50.5751874456,9.04258681854,8.62166739456,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  20:00:00,50.8195207849,9.04258681854,5.75682174633,0.0,18.243253836,6.291858384,0.0,0.0
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  08:00:00,33.6471987228,9.04258681854,0.0694996842402,0.0,18.243253836,6.291858384,0.0,0.0
 04/14  09:00:00,55.1831491638,9.04258681854,5.21317323241,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  10:00:00,58.2030442717,9.04258681854,8.23306834039,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  11:00:00,61.7996353952,9.04258681854,11.8296594639,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  12:00:00,64.8972605056,9.04258681854,14.9272845742,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  13:00:00,67.3112115161,9.04258681854,17.3412355848,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  14:00:00,69.480686509,9.04258681854,19.5107105777,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  15:00:00,70.5501389148,9.04258681854,20.5801629835,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  16:00:00,69.1450507608,9.04258681854,19.1750748294,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  17:00:00,67.2985439875,9.04258681854,17.3285680562,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  18:00:00,52.6373483493,9.04258681854,14.5121616316,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  19:00:00,52.1943676744,9.04258681854,10.2408476233,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  20:00:00,52.2244580294,9.04258681854,7.16175899089,0.0,18.243253836,6.291858384,0.0,0.0
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  06:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,1.63028774223,1.63028774223
 04/15  07:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,3.40960184541,3.40960184541
 04/15  08:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0827082214905,0.0827082214905
 04/15  09:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/15  10:00:00,50.1562920403,9.04258681854,0.186316108985,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  11:00:00,53.3437104835,9.04258681854,3.3737345522,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  12:00:00,56.7259473218,9.04258681854,6.75597139048,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  13:00:00,60.0007181615,9.04258681854,10.0307422302,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  14:00:00,62.4958263015,9.04258681854,12.5258503702,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  15:00:00,63.243254268,9.04258681854,13.2732783366,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  16:00:00,64.0905836062,9.04258681854,14.1206076748,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  17:00:00,63.5211128717,9.04258681854,13.5511369404,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  18:00:00,42.4898015348,9.04258681854,8.9121024963,0.0,18.243253836,6.291858384,0.0,0.0
 04/15  19:00:00,33.1876324817,9.04258681854,4.87657546826,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  20:00:00,37.7100843761,9.04258681854,1.74236069599,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  21:00:00,26.8916382731,9.04258681854,0.0188899513771,0.0,3.6486507672,2.696510736,0.0,0.0
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,5.14583441439,5.14583441439
 04/16  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/16  10:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  11:00:00,29.6854676284,9.04258681854,0.655256269067,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  12:00:00,44.3492558321,9.04258681854,6.22406911436,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  13:00:00,47.2779353702,9.04258681854,9.15274865249,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  14:00:00,49.4176349285,9.04258681854,11.2924482108,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  15:00:00,49.4889413502,9.04258681854,11.3637546324,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  16:00:00,50.2302466468,9.04258681854,12.1050599291,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  17:00:00,39.8268218854,9.04258681854,10.796610526,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  18:00:00,27.3310497993,9.04258681854,7.39581379839,0.0,7.2973015344,3.595347648,0.0,0.0
 04/16  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,37.7007733176,37.7007733176
 04/17  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,24.9885764661,24.9885764661
 04/17  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,4.24666590693,4.24666590693
 04/17  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  10:00:00,50.2311364813,9.04258681854,0.261160549906,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  11:00:00,55.1025660086,9.04258681854,5.13259007725,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  12:00:00,59.9164283755,9.04258681854,9.94645244416,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  13:00:00,63.1037719611,9.04258681854,13.1337960297,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  14:00:00,65.7911189789,9.04258681854,15.8211430475,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  15:00:00,68.2181088253,9.04258681854,18.248132894,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  16:00:00,68.5213758954,9.04258681854,18.551399964,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  17:00:00,66.5712152496,9.04258681854,16.6012393183,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  18:00:00,52.4084372848,9.04258681854,14.2832505671,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  19:00:00,52.7298453591,9.04258681854,10.776325308,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  20:00:00,51.7758022982,9.04258681854,6.71310325967,0.0,18.243253836,6.291858384,0.0,0.0
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,15.5129265497,15.5129265497
 04/18  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,9.86070790833,9.86070790833
 04/18  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.12157326174,0.12157326174
 04/18  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  10:00:00,52.7689268419,9.04258681854,2.79895091055,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  11:00:00,60.2527772905,9.04258681854,10.2828013592,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  12:00:00,65.2499317196,9.04258681854,15.2799557883,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  13:00:00,67.8339719453,9.04258681854,17.863996014,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  14:00:00,69.8266728503,9.04258681854,19.8566969189,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  15:00:00,72.9620847891,9.04258681854,22.9921088578,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  16:00:00,73.0743484546,9.04258681854,23.1043725232,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  17:00:00,72.6250974097,9.04258681854,22.6551214784,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  18:00:00,57.5790227363,9.04258681854,19.4538360186,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  19:00:00,56.0241249656,9.04258681854,14.0706049146,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  20:00:00,55.2911931832,9.04258681854,10.2284941447,0.0,18.243253836,6.291858384,0.0,0.0
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,4.62978542475,4.62978542475
 04/19  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,1.05270406082,1.05270406082
 04/19  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/19  09:00:00,50.4898974349,9.04258681854,0.51992150355,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  10:00:00,55.2184181825,9.04258681854,5.24844225115,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  11:00:00,60.8223030575,9.04258681854,10.8523271262,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  12:00:00,64.1894278628,9.04258681854,14.2194519315,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  13:00:00,66.1536679492,9.04258681854,16.1836920179,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  14:00:00,67.3847957871,9.04258681854,17.4148198558,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  15:00:00,68.5491055474,9.04258681854,18.5791296161,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  16:00:00,67.7396282836,9.04258681854,17.7696523522,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  17:00:00,67.0031076546,9.04258681854,17.0331317233,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  18:00:00,52.6675295123,9.04258681854,14.5423427946,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  19:00:00,52.7014149084,9.04258681854,10.7478948573,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  20:00:00,52.5275184639,9.04258681854,7.46481942533,0.0,18.243253836,6.291858384,0.0,0.0
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/20  09:00:00,50.4850982564,9.04258681854,0.515122325028,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  10:00:00,54.7937878002,9.04258681854,4.82381186887,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  11:00:00,61.3475969563,9.04258681854,11.377621025,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  12:00:00,64.0377626747,9.04258681854,14.0677867434,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  13:00:00,65.1524241368,9.04258681854,15.1824482054,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  14:00:00,66.7086901761,9.04258681854,16.7387142447,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  15:00:00,68.2313876169,9.04258681854,18.2614116856,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  16:00:00,68.2667654803,9.04258681854,18.2967895489,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  17:00:00,66.8313756341,9.04258681854,16.8613997027,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  18:00:00,52.0453150436,9.04258681854,13.9201283258,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  19:00:00,52.3745583749,9.04258681854,10.4210383238,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  20:00:00,52.8811067028,9.04258681854,7.81840766427,0.0,18.243253836,6.291858384,0.0,0.0
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0243045498226,0.0243045498226
 04/21  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/21  09:00:00,52.3660988537,9.04258681854,2.3961229224,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  10:00:00,58.5034328441,9.04258681854,8.53345691274,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  11:00:00,64.1429448412,9.04258681854,14.1729689098,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  12:00:00,66.8818045711,9.04258681854,16.9118286398,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  13:00:00,68.7697191788,9.04258681854,18.7997432474,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  14:00:00,69.5023800584,9.04258681854,19.532404127,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  15:00:00,70.8123213296,9.04258681854,20.8423453983,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  16:00:00,71.2757622788,9.04258681854,21.3057863475,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  17:00:00,69.0537423213,9.04258681854,19.0837663899,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  18:00:00,54.3663294675,9.04258681854,16.2411427497,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  19:00:00,54.1129164953,9.04258681854,12.1593964442,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  20:00:00,54.3870920639,9.04258681854,9.32439302531,0.0,18.243253836,6.291858384,0.0,0.0
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  07:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/22  08:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/22  09:00:00,40.0623119818,9.04258681854,1.93712526407,0.0,21.8919046032,7.190695296,0.0,0.0
 04/22  10:00:00,60.3848417537,9.04258681854,10.4148658224,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  11:00:00,63.8497987662,9.04258681854,13.8798228348,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  12:00:00,66.5320404642,9.04258681854,16.5620645329,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  13:00:00,68.7468970489,9.04258681854,18.7769211175,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  14:00:00,69.7035158641,9.04258681854,19.7335399327,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  15:00:00,71.5874957186,9.04258681854,21.6175197872,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  16:00:00,72.4623507136,9.04258681854,22.4923747822,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  17:00:00,70.4620631684,9.04258681854,20.492087237,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  18:00:00,48.3897201726,9.04258681854,14.812021134,0.0,18.243253836,6.291858384,0.0,0.0
 04/22  19:00:00,38.9961564811,9.04258681854,10.6850994677,0.0,10.9459523016,4.49418456,0.0,0.0
 04/22  20:00:00,43.6672269651,9.04258681854,7.69950328498,0.0,10.9459523016,4.49418456,0.0,0.0
 04/22  21:00:00,30.557096364,9.04258681854,3.68434804229,0.0,3.6486507672,2.696510736,0.0,0.0
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/23  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/23  10:00:00,30.1590550117,9.04258681854,1.12884365232,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  11:00:00,33.8951728151,9.04258681854,4.86496145579,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  12:00:00,48.0853967057,9.04258681854,9.96020998792,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  13:00:00,51.2288570249,9.04258681854,13.1036703072,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  14:00:00,52.2895340684,9.04258681854,14.1643473507,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  15:00:00,53.4051071324,9.04258681854,15.2799204146,0.0,21.8919046032,7.190695296,0.0,0.0
 04/23  16:00:00,53.3236230972,9.04258681854,15.1984363794,0.0,21.8919046032,7.190695296,0.0,0.0
