Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/23  17:00:00,42.1380478649,9.04258681854,13.1078365055,0.0,14.5946030688,5.393021472,0.0,0.0
 04/23  18:00:00,30.2315511813,9.04258681854,10.2963151804,0.0,7.2973015344,3.595347648,0.0,0.0
 04/23  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/24  09:00:00,50.1069753611,9.04258681854,0.136999429802,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  10:00:00,51.7743547367,9.04258681854,1.80437880533,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  11:00:00,54.835387567,9.04258681854,4.86541163565,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  12:00:00,56.9578336246,9.04258681854,6.98785769322,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  13:00:00,58.7619255659,9.04258681854,8.79194963452,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  14:00:00,60.5459260042,9.04258681854,10.5759500729,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  15:00:00,61.815432754,9.04258681854,11.8454568227,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  16:00:00,61.0205806577,9.04258681854,11.0506047263,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  17:00:00,59.360569938,9.04258681854,9.3905940067,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  18:00:00,45.1564714171,9.04258681854,7.03128469938,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  19:00:00,43.6623967158,9.04258681854,3.62304333142,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  20:00:00,46.2105334634,9.04258681854,1.14783442488,0.0,18.243253836,6.291858384,0.0,0.0
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,33.7191459861,33.7191459861
 04/25  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,24.4638021406,24.4638021406
 04/25  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,3.50145547578,3.50145547578
 04/25  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  11:00:00,51.8579136202,9.04258681854,1.88793768885,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  12:00:00,55.6830977891,9.04258681854,5.71312185772,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  13:00:00,59.0732195932,9.04258681854,9.10324366188,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  14:00:00,61.9821001201,9.04258681854,12.0121241888,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  15:00:00,63.1099154813,9.04258681854,13.13993955,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  16:00:00,62.4197170594,9.04258681854,12.449741128,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  17:00:00,61.2968776174,9.04258681854,11.326901686,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  18:00:00,48.1051828611,9.04258681854,9.97999614331,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  19:00:00,46.8632512902,9.04258681854,6.82389790583,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  20:00:00,48.9668168549,9.04258681854,3.90411781638,0.0,18.243253836,6.291858384,0.0,0.0
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,1.65561484937,1.65561484937
 04/26  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0715389246462,0.0715389246462
 04/26  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/26  09:00:00,52.3199197919,9.04258681854,2.34994386058,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  10:00:00,60.7738660163,9.04258681854,10.8038900849,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  11:00:00,67.7266642582,9.04258681854,17.7566883268,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  12:00:00,72.1103060829,9.04258681854,22.1403301515,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  13:00:00,74.8283007367,9.04258681854,24.8583248053,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  14:00:00,76.4468076597,9.04258681854,26.4768317283,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  15:00:00,78.4202310294,9.04258681854,28.450255098,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  16:00:00,77.3012222068,9.04258681854,27.3312462755,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  17:00:00,75.0265494379,9.04258681854,25.0565735066,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  18:00:00,59.9077415534,9.04258681854,21.7825548356,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  19:00:00,57.7406062199,9.04258681854,17.7012528355,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  20:00:00,60.2647244449,9.04258681854,15.2020254064,0.0,18.243253836,6.291858384,0.0,0.0
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  08:00:00,33.7669651264,9.04258681854,0.189266087898,0.0,18.243253836,6.291858384,0.0,0.0
 04/27  09:00:00,54.9577270786,9.04258681854,4.98775114726,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  10:00:00,56.4614908859,9.04258681854,6.49151495458,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  11:00:00,59.9451121481,9.04258681854,9.97513621679,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  12:00:00,62.4332337938,9.04258681854,12.4632578624,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  13:00:00,66.4531401668,9.04258681854,16.4831642354,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  14:00:00,68.5297531312,9.04258681854,18.5597771999,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  15:00:00,70.8096380701,9.04258681854,20.8396621387,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  16:00:00,71.6589596152,9.04258681854,21.6889836839,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  17:00:00,70.5594264865,9.04258681854,20.5894505552,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  18:00:00,56.592039483,9.04258681854,18.4668527653,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  19:00:00,55.0513871188,9.04258681854,15.0120337344,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  20:00:00,57.2033376723,9.04258681854,12.1406386338,0.0,18.243253836,6.291858384,0.0,0.0
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  06:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/28  09:00:00,51.1596389219,9.04258681854,1.18966299053,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  10:00:00,56.2972960505,9.04258681854,6.32732011913,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  11:00:00,61.809447303,9.04258681854,11.8394713716,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  12:00:00,65.479017258,9.04258681854,15.5090413266,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  13:00:00,69.2642496098,9.04258681854,19.2942736785,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  14:00:00,72.3954945965,9.04258681854,22.4255186651,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  15:00:00,75.3749233253,9.04258681854,25.4049473939,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  16:00:00,76.7258005589,9.04258681854,26.7558246276,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  17:00:00,75.4441367812,9.04258681854,25.4741608499,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  18:00:00,61.3462140222,9.04258681854,23.2210273045,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  19:00:00,59.1902376787,9.04258681854,19.1508842943,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  20:00:00,60.3728993486,9.04258681854,15.3102003101,0.0,18.243253836,6.291858384,0.0,0.0
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  06:00:00,21.7860009035,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  07:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/29  08:00:00,24.5165761179,9.04258681854,0.03385243773,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  09:00:00,45.6506501105,9.04258681854,7.5254633928,0.0,21.8919046032,7.190695296,0.0,0.0
 04/29  10:00:00,64.6589618012,9.04258681854,14.6889858699,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  11:00:00,69.918834188,9.04258681854,19.9488582566,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  12:00:00,73.7950321276,9.04258681854,23.8250561963,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  13:00:00,77.1301843788,9.04258681854,27.1602084474,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  14:00:00,79.1370000046,9.04258681854,29.1670240732,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  15:00:00,79.7690505436,9.04258681854,29.7990746122,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  16:00:00,79.9479482434,9.04258681854,29.9779723121,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  17:00:00,78.5911221014,9.04258681854,28.6211461701,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  18:00:00,55.7331763958,9.04258681854,22.1554773573,0.0,18.243253836,6.291858384,0.0,0.0
 04/29  19:00:00,43.2547857769,9.04258681854,16.8578954301,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  20:00:00,49.3535336817,9.04258681854,13.3858100015,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  21:00:00,35.6450205286,9.04258681854,8.7722722069,0.0,3.6486507672,2.696510736,0.0,0.0
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 04/30  09:00:00,19.1912714917,9.04258681854,3.80352317,0.0,3.6486507672,2.696510736,0.0,0.0
 04/30  10:00:00,41.409206928,9.04258681854,12.3789955687,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  11:00:00,45.3192806356,9.04258681854,16.2890692762,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  12:00:00,59.6574874226,9.04258681854,21.5323007049,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  13:00:00,61.8438614608,9.04258681854,23.718674743,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  14:00:00,63.4497027605,9.04258681854,25.3245160427,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  15:00:00,64.5983634849,9.04258681854,26.4731767672,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  16:00:00,64.8631035035,9.04258681854,26.7379167858,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  17:00:00,54.0978368566,9.04258681854,25.0676254973,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  18:00:00,41.1540174473,9.04258681854,21.2187814464,0.0,7.2973015344,3.595347648,0.0,0.0
 04/30  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/01  09:00:00,53.4145534698,9.04258681854,3.4445775385,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  10:00:00,58.2680892457,9.04258681854,8.2981133144,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  11:00:00,64.0694346429,9.04258681854,14.0994587116,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  12:00:00,68.4496646628,9.04258681854,18.4796887315,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  13:00:00,70.7589751853,9.04258681854,20.7889992539,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  14:00:00,73.1427261773,9.04258681854,23.1727502459,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  15:00:00,74.2998984734,9.04258681854,24.3299225421,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  16:00:00,73.8622356482,9.04258681854,23.8922597169,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  17:00:00,73.1403382132,9.04258681854,23.1703622819,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  18:00:00,58.9037132198,9.04258681854,20.7785265021,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  19:00:00,56.89176663,9.04258681854,16.8524132456,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  20:00:00,58.483366885,9.04258681854,13.4206678464,0.0,18.243253836,6.291858384,0.0,0.0
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/02  09:00:00,54.4781897255,9.04258681854,4.50821379417,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  10:00:00,58.7000384013,9.04258681854,8.73006246999,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  11:00:00,64.7911349664,9.04258681854,14.821159035,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  12:00:00,70.9389094414,9.04258681854,20.96893351,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  13:00:00,72.8137639404,9.04258681854,22.8437880091,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  14:00:00,72.9800988364,9.04258681854,23.010122905,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  15:00:00,75.6032830329,9.04258681854,25.6333071016,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  16:00:00,76.229986192,9.04258681854,26.2600102607,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  17:00:00,74.9119785886,9.04258681854,24.9420026572,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  18:00:00,60.717313141,9.04258681854,22.5921264233,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  19:00:00,58.5606529782,9.04258681854,18.5212995938,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  20:00:00,59.7134228696,9.04258681854,14.6507238311,0.0,18.243253836,6.291858384,0.0,0.0
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  06:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  08:00:00,33.9710355701,9.04258681854,0.393336531512,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  09:00:00,58.2629050651,9.04258681854,8.29292913377,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  10:00:00,63.9742006545,9.04258681854,14.0042247231,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  11:00:00,67.6570899919,9.04258681854,17.6871140606,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  12:00:00,69.3321428415,9.04258681854,19.3621669101,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  13:00:00,71.6424820537,9.04258681854,21.6725061223,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  14:00:00,70.4779441006,9.04258681854,20.5079681692,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  15:00:00,67.2696383871,9.04258681854,17.2996624557,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,65.8599629325,9.04258681854,15.8899870011,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,66.5193599853,9.04258681854,16.549384054,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,53.8016824587,9.04258681854,15.6764957409,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  19:00:00,53.3026503095,9.04258681854,13.2632969251,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  20:00:00,55.8784797129,9.04258681854,10.8157806743,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  08:00:00,33.6317612875,9.04258681854,0.0540622489489,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  09:00:00,56.6566466496,9.04258681854,6.68667071821,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  10:00:00,62.3756122296,9.04258681854,12.4056362983,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  11:00:00,66.8018937083,9.04258681854,16.831917777,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  12:00:00,69.1652244618,9.04258681854,19.1952485305,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  13:00:00,71.8833448691,9.04258681854,21.9133689377,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  14:00:00,73.4659327285,9.04258681854,23.4959567971,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,75.6936191283,9.04258681854,25.7236431969,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,76.3457073984,9.04258681854,26.3757314671,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,74.3194540701,9.04258681854,24.3494781387,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  18:00:00,59.9816649555,9.04258681854,21.8564782377,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  19:00:00,57.5642921709,9.04258681854,17.5249387865,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  20:00:00,57.9071721648,9.04258681854,12.8444731263,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  09:00:00,56.5399299563,9.04258681854,6.56995402495,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  10:00:00,62.0840571522,9.04258681854,12.1140812209,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  11:00:00,66.5035813237,9.04258681854,16.5336053924,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  12:00:00,69.8442280524,9.04258681854,19.8742521211,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  13:00:00,73.2442582632,9.04258681854,23.2742823318,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,76.3009486344,9.04258681854,26.330972703,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,78.1706540737,9.04258681854,28.2006781424,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,77.4546659247,9.04258681854,27.4846899933,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,76.1766961453,9.04258681854,26.2067202139,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,60.5664169577,9.04258681854,22.4412302399,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  19:00:00,57.4852633779,9.04258681854,17.4459099935,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  20:00:00,59.3711846953,9.04258681854,14.3084856568,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,21.7860009035,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  07:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/06  08:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  09:00:00,44.2589781456,9.04258681854,6.13379142786,0.0,21.8919046032,7.190695296,0.0,0.0
 05/06  10:00:00,62.6336444351,9.04258681854,12.6636685037,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  11:00:00,67.7393017442,9.04258681854,17.7693258129,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  12:00:00,71.1819092945,9.04258681854,21.2119333632,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  13:00:00,73.8185691565,9.04258681854,23.8485932251,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,75.4252066114,9.04258681854,25.4552306801,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,76.714637595,9.04258681854,26.7446616637,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,77.0768748083,9.04258681854,27.1068988769,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,75.533067648,9.04258681854,25.5630917166,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,53.6005946092,9.04258681854,20.0228955706,0.0,18.243253836,6.291858384,0.0,0.0
 05/06  19:00:00,42.0895872755,9.04258681854,15.6926969287,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  20:00:00,48.2301564274,9.04258681854,12.2624327472,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  21:00:00,34.3333928201,9.04258681854,7.46064449837,0.0,3.6486507672,2.696510736,0.0,0.0
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/07  09:00:00,16.2633980438,9.04258681854,0.875649722063,0.0,3.6486507672,2.696510736,0.0,0.0
 05/07  10:00:00,36.7665917794,9.04258681854,7.73638042007,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  11:00:00,39.9315830215,9.04258681854,10.9013716621,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  12:00:00,52.9641503864,9.04258681854,14.8389636686,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  13:00:00,54.8706836069,9.04258681854,16.7454968891,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  14:00:00,56.3455874307,9.04258681854,18.220400713,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,56.3322220655,9.04258681854,18.2070353477,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  16:00:00,57.1447324402,9.04258681854,19.0195457224,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  17:00:00,47.5958839964,9.04258681854,18.565672637,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  18:00:00,33.1041842774,9.04258681854,13.1689482765,0.0,7.2973015344,3.595347648,0.0,0.0
 05/07  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  08:00:00,34.9459113146,9.04258681854,1.36821227602,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  09:00:00,61.3035973171,9.04258681854,11.3336213857,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  10:00:00,66.8450914827,9.04258681854,16.8751155514,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  11:00:00,72.0068927586,9.04258681854,22.0369168273,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  12:00:00,74.6833430461,9.04258681854,24.7133671148,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  13:00:00,75.5723942461,9.04258681854,25.6024183148,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  14:00:00,76.3061184791,9.04258681854,26.3361425477,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  15:00:00,77.0450608221,9.04258681854,27.0750848908,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  16:00:00,76.7254481307,9.04258681854,26.7554721993,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  17:00:00,75.6379423754,9.04258681854,25.667966444,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  18:00:00,61.1811139686,9.04258681854,23.0559272508,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  19:00:00,58.5966194068,9.04258681854,18.5572660223,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  20:00:00,59.7881954281,9.04258681854,14.7254963895,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  07:00:00,20.0149095861,9.04258681854,0.0796735851564,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  08:00:00,38.1598980117,9.04258681854,4.58219897315,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  09:00:00,64.7096056419,9.04258681854,14.7396297105,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  10:00:00,68.8847838474,9.04258681854,18.9148079161,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  11:00:00,73.3318359974,9.04258681854,23.3618600661,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  12:00:00,76.5781802916,9.04258681854,26.6082043602,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  13:00:00,78.1268475732,9.04258681854,28.1568716419,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  14:00:00,79.1009970894,9.04258681854,29.1310211581,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  15:00:00,81.0062398971,9.04258681854,31.0362639657,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  16:00:00,80.2543160778,9.04258681854,30.2843401464,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  17:00:00,76.7135924115,9.04258681854,26.7436164802,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  18:00:00,61.1799795765,9.04258681854,23.0547928587,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  19:00:00,59.7338614868,9.04258681854,19.6945081024,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  20:00:00,62.0939886969,9.04258681854,17.0312896584,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  08:00:00,36.1657990583,9.04258681854,2.58810001974,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  09:00:00,63.0291867652,9.04258681854,13.0592108338,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  10:00:00,69.1472695496,9.04258681854,19.1772936182,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  11:00:00,73.8113134563,9.04258681854,23.8413375249,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  12:00:00,76.8566462558,9.04258681854,26.8866703245,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  13:00:00,79.2625125933,9.04258681854,29.292536662,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  14:00:00,80.5617388709,9.04258681854,30.5917629396,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  15:00:00,82.1884757227,9.04258681854,32.2184997913,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  16:00:00,81.5287867553,9.04258681854,31.5588108239,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  17:00:00,80.1251399174,9.04258681854,30.1551639861,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  18:00:00,65.6800656847,9.04258681854,27.5548789669,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  19:00:00,63.1926129555,9.04258681854,23.1532595711,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  20:00:00,65.2159679844,9.04258681854,20.1532689459,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  07:00:00,19.965066771,9.04258681854,0.0298307700677,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  08:00:00,39.5974849471,9.04258681854,6.01978590852,0.0,18.243253836,6.291858384,0.0,0.0
 05/11  09:00:00,66.8017274535,9.04258681854,16.8317515221,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  10:00:00,71.5222102266,9.04258681854,21.5522342953,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  11:00:00,76.0519874343,9.04258681854,26.082011503,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  12:00:00,76.2369972613,9.04258681854,26.2670213299,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  13:00:00,78.2445324066,9.04258681854,28.2745564753,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  14:00:00,82.7043994052,9.04258681854,32.7344234739,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  15:00:00,84.3593652801,9.04258681854,34.3893893488,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  16:00:00,83.8227833927,9.04258681854,33.8528074614,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  17:00:00,81.0707336504,9.04258681854,31.1007577191,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  18:00:00,65.692512296,9.04258681854,27.5673255782,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  19:00:00,64.5878182486,9.04258681854,24.5484648642,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  20:00:00,66.2524851812,9.04258681854,21.1897861427,0.0,18.243253836,6.291858384,0.0,0.0
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,20.4359790058,9.04258681854,0.114726313016,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  07:00:00,21.5325196734,9.04258681854,1.59728367248,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  08:00:00,42.2347914255,9.04258681854,8.65709238694,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  09:00:00,68.0124903368,9.04258681854,18.0425144055,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  10:00:00,71.8559496137,9.04258681854,21.8859736824,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  11:00:00,77.0908032794,9.04258681854,27.1208273481,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  12:00:00,80.3702706986,9.04258681854,30.4002947673,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  13:00:00,82.1644195704,9.04258681854,32.1944436391,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  14:00:00,83.5086242517,9.04258681854,33.5386483203,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  15:00:00,85.0961454394,9.04258681854,35.1261695081,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  16:00:00,83.8120380127,9.04258681854,33.8420620814,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  17:00:00,82.3794863701,9.04258681854,32.4095104388,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  18:00:00,67.9244513927,9.04258681854,29.799264675,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  19:00:00,65.2928320848,9.04258681854,25.2534787004,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  20:00:00,66.2229488811,9.04258681854,21.1602498425,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,19.8908966524,9.04258681854,0.0190624155667,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  07:00:00,16.1321318738,9.04258681854,0.744383552039,0.0,3.6486507672,2.696510736,0.0,0.0
 05/13  08:00:00,31.8886909323,9.04258681854,7.40596725215,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  09:00:00,54.3673229244,9.04258681854,16.2421362066,0.0,21.8919046032,7.190695296,0.0,0.0
 05/13  10:00:00,72.1045086473,9.04258681854,22.1345327159,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  11:00:00,77.285225801,9.04258681854,27.3152498697,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  12:00:00,80.0393915799,9.04258681854,30.0694156486,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  13:00:00,81.3411162408,9.04258681854,31.3711403095,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  14:00:00,83.044357966,9.04258681854,33.0743820347,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  15:00:00,84.5934970519,9.04258681854,34.6235211205,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  16:00:00,83.1856971883,9.04258681854,33.2157212569,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  17:00:00,81.9040252964,9.04258681854,31.934049365,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  18:00:00,61.1425922509,9.04258681854,27.5648932123,0.0,18.243253836,6.291858384,0.0,0.0
 05/13  19:00:00,47.7033406284,9.04258681854,23.2206169482,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  20:00:00,55.5188037629,9.04258681854,19.5510800827,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  21:00:00,41.8709068436,9.04258681854,14.9981585218,0.0,3.6486507672,2.696510736,0.0,0.0
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,18.9462970245,9.04258681854,3.55854870276,0.0,3.6486507672,2.696510736,0.0,0.0
 05/14  09:00:00,25.4104240205,9.04258681854,10.0226756987,0.0,3.6486507672,2.696510736,0.0,0.0
 05/14  10:00:00,44.5453228074,9.04258681854,15.515111448,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  11:00:00,46.7620012528,9.04258681854,17.7317898935,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  12:00:00,61.5316583492,9.04258681854,23.4064716315,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  13:00:00,61.5972861957,9.04258681854,23.4720994779,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  14:00:00,61.4445887257,9.04258681854,23.319402008,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  15:00:00,63.0968410939,9.04258681854,24.9716543762,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  16:00:00,64.0138287454,9.04258681854,25.8886420276,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  17:00:00,53.9858488811,9.04258681854,24.9556375217,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  18:00:00,41.4984196363,9.04258681854,21.5631836353,0.0,7.2973015344,3.595347648,0.0,0.0
 05/14  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  07:00:00,19.9485409702,9.04258681854,0.0133049692803,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  08:00:00,37.9528768463,9.04258681854,4.37517780773,0.0,18.243253836,6.291858384,0.0,0.0
 05/15  09:00:00,64.3146851193,9.04258681854,14.3447091879,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  10:00:00,70.7450818851,9.04258681854,20.7751059538,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  11:00:00,75.7956213476,9.04258681854,25.8256454163,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  12:00:00,78.6154137149,9.04258681854,28.6454377835,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  13:00:00,81.015577961,9.04258681854,31.0456020296,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  14:00:00,82.0531571808,9.04258681854,32.0831812495,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  15:00:00,82.759833393,9.04258681854,32.7898574617,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  16:00:00,79.167195412,9.04258681854,29.1972194806,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  17:00:00,77.3343199447,9.04258681854,27.3643440134,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  18:00:00,65.2006315042,9.04258681854,27.0754447864,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  19:00:00,61.4440333747,9.04258681854,23.318846657,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  20:00:00,64.194997129,9.04258681854,19.1322980905,0.0,18.243253836,6.291858384,0.0,0.0
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
