Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/16  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  08:00:00,34.8052370598,9.04258681854,1.22753802125,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  09:00:00,60.5947131682,9.04258681854,10.6247372369,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  10:00:00,68.5174701155,9.04258681854,18.5474941842,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  11:00:00,76.0244743705,9.04258681854,26.0544984391,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  12:00:00,79.243074556,9.04258681854,29.2730986246,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  13:00:00,82.6540765189,9.04258681854,32.6841005876,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  14:00:00,86.1508997052,9.04258681854,36.1809237738,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  15:00:00,85.9346334049,9.04258681854,35.9646574736,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  16:00:00,84.204945489,9.04258681854,34.2349695577,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  17:00:00,81.4666506411,9.04258681854,31.4966747098,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  18:00:00,66.2592243361,9.04258681854,28.1340376184,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  19:00:00,61.2219575246,9.04258681854,23.0967708068,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  20:00:00,63.6114278908,9.04258681854,18.5487288523,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  08:00:00,37.5578504965,9.04258681854,3.98015145797,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  09:00:00,62.9324105247,9.04258681854,12.9624345934,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  10:00:00,68.7933965703,9.04258681854,18.823420639,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  11:00:00,75.1191508638,9.04258681854,25.1491749324,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  12:00:00,78.879905965,9.04258681854,28.9099300336,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  13:00:00,81.1812160409,9.04258681854,31.2112401095,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  14:00:00,82.2205714389,9.04258681854,32.2505955075,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  15:00:00,85.4801282848,9.04258681854,35.5101523535,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  16:00:00,85.2901415569,9.04258681854,35.3201656256,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,82.8464751117,9.04258681854,32.8764991803,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  18:00:00,67.7765612523,9.04258681854,29.6513745346,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  19:00:00,64.0542557774,9.04258681854,25.9290690597,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  20:00:00,66.4970363732,9.04258681854,21.4343373346,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  07:00:00,19.9478150695,9.04258681854,0.0125790686,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  08:00:00,38.4307753903,9.04258681854,4.85307635175,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  09:00:00,64.3680196462,9.04258681854,14.3980437149,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  10:00:00,69.9320490548,9.04258681854,19.9620731234,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  11:00:00,75.032228672,9.04258681854,25.0622527407,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  12:00:00,78.1620444388,9.04258681854,28.1920685075,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  13:00:00,81.0363473892,9.04258681854,31.0663714578,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,83.0305122983,9.04258681854,33.0605363669,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,85.4852045511,9.04258681854,35.5152286198,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,86.1965807832,9.04258681854,36.2266048519,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,84.3350709254,9.04258681854,34.3650949941,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,69.603328658,9.04258681854,31.4781419403,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,65.3751934339,9.04258681854,27.2500067162,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  20:00:00,67.0080926026,9.04258681854,21.945393564,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  07:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  08:00:00,35.9862056839,9.04258681854,2.40850664535,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  09:00:00,62.1961022909,9.04258681854,12.2261263595,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  10:00:00,67.7790035604,9.04258681854,17.809027629,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  11:00:00,72.6567610492,9.04258681854,22.6867851179,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  12:00:00,75.3107153361,9.04258681854,25.3407394047,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  13:00:00,78.2181679882,9.04258681854,28.2481920568,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  14:00:00,78.9194578885,9.04258681854,28.9494819572,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  15:00:00,79.0238048936,9.04258681854,29.0538289623,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  16:00:00,79.4418269738,9.04258681854,29.4718510424,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  17:00:00,79.2543134128,9.04258681854,29.2843374814,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  18:00:00,64.9626899677,9.04258681854,26.83750325,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  19:00:00,60.8495731123,9.04258681854,22.7243863945,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  20:00:00,65.2603811254,9.04258681854,20.1976820868,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,19.8718342368,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  07:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/20  08:00:00,24.6143444048,9.04258681854,0.131620724683,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  09:00:00,46.5404257304,9.04258681854,8.41523901269,0.0,21.8919046032,7.190695296,0.0,0.0
 05/20  10:00:00,66.1732598183,9.04258681854,16.203283887,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  11:00:00,71.8338764355,9.04258681854,21.8639005042,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  12:00:00,75.1910763193,9.04258681854,25.221100388,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  13:00:00,76.0653245737,9.04258681854,26.0953486424,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  14:00:00,77.4300721068,9.04258681854,27.4600961754,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  15:00:00,78.98206514,9.04258681854,29.0120892086,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  16:00:00,79.7308843583,9.04258681854,29.760908427,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  17:00:00,78.3719234684,9.04258681854,28.401947537,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  18:00:00,56.9837846972,9.04258681854,23.4060856586,0.0,18.243253836,6.291858384,0.0,0.0
 05/20  19:00:00,44.4405065078,9.04258681854,19.9577828276,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  20:00:00,53.0980939739,9.04258681854,17.1303702937,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  21:00:00,40.159860943,9.04258681854,13.2871126212,0.0,3.6486507672,2.696510736,0.0,0.0
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,15.554444095,9.04258681854,0.166695773244,0.0,3.6486507672,2.696510736,0.0,0.0
 05/21  09:00:00,20.185010194,9.04258681854,4.79726187223,0.0,3.6486507672,2.696510736,0.0,0.0
 05/21  10:00:00,40.8320689975,9.04258681854,11.8018576382,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  11:00:00,44.7254365149,9.04258681854,15.6952251556,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  12:00:00,58.6536471086,9.04258681854,20.5284603909,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  13:00:00,60.8333496038,9.04258681854,22.708162886,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  14:00:00,63.3686997187,9.04258681854,25.243513001,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  15:00:00,63.7160823996,9.04258681854,25.5908956819,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  16:00:00,63.5265483217,9.04258681854,25.401361604,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,52.3946432639,9.04258681854,23.3644319046,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  18:00:00,40.1985378429,9.04258681854,20.2633018419,0.0,7.2973015344,3.595347648,0.0,0.0
 05/21  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  07:00:00,20.4821971729,9.04258681854,0.546961171989,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  08:00:00,39.9324881281,9.04258681854,6.35478908951,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  09:00:00,64.39150977,9.04258681854,14.4215338386,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  10:00:00,69.778405721,9.04258681854,19.8084297897,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  11:00:00,75.4454244684,9.04258681854,25.4754485371,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  12:00:00,78.2819973569,9.04258681854,28.3120214255,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,79.5521025253,9.04258681854,29.582126594,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,80.5834536959,9.04258681854,30.6134777645,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  15:00:00,82.2526672458,9.04258681854,32.2826913144,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,81.2095874797,9.04258681854,31.2396115484,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,79.5501830033,9.04258681854,29.580207072,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,65.0884092909,9.04258681854,26.9632225731,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,61.733095106,9.04258681854,23.6079083883,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  20:00:00,65.3375741356,9.04258681854,20.2748750971,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,27.0880845689,9.04258681854,6.76683187608,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  07:00:00,29.0223668745,9.04258681854,9.08713087354,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  08:00:00,45.4528613296,9.04258681854,11.8751622911,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  09:00:00,67.1985235152,9.04258681854,17.2285475839,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  10:00:00,71.2229915344,9.04258681854,21.2530156031,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  11:00:00,77.0259053795,9.04258681854,27.0559294482,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  12:00:00,79.6951114754,9.04258681854,29.7251355441,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,81.103086045,9.04258681854,31.1331101136,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,82.5375833585,9.04258681854,32.5676074272,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,84.2177864482,9.04258681854,34.2478105168,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,83.7126975322,9.04258681854,33.7427216009,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,81.7158095101,9.04258681854,31.7458335788,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,68.0258013577,9.04258681854,29.90061464,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,63.9917262497,9.04258681854,25.8665395319,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,67.5362691389,9.04258681854,22.4735701004,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,28.6717716541,9.04258681854,8.35051896126,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  07:00:00,30.8070594077,9.04258681854,10.8718234068,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  08:00:00,49.6937151243,9.04258681854,16.1160160858,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  09:00:00,73.5834046372,9.04258681854,23.6134287059,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  10:00:00,76.4195994712,9.04258681854,26.4496235398,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  11:00:00,79.4505291294,9.04258681854,29.480553198,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  12:00:00,82.3642719863,9.04258681854,32.3942960549,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  13:00:00,84.1765301999,9.04258681854,34.2065542686,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,85.9061683882,9.04258681854,35.9361924568,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,86.9083553582,9.04258681854,36.9383794268,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,85.5625962898,9.04258681854,35.5926203585,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,84.3702002453,9.04258681854,34.4002243139,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,69.6628653082,9.04258681854,31.5376785905,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  19:00:00,65.0293099145,9.04258681854,26.9041231968,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  20:00:00,68.716419021,9.04258681854,23.6537199825,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,20.3673341249,9.04258681854,0.0460814321259,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  07:00:00,22.1694839181,9.04258681854,2.23424791711,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  08:00:00,44.9223310317,9.04258681854,11.3446319932,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  09:00:00,72.3038905321,9.04258681854,22.3339146008,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  10:00:00,75.6651358015,9.04258681854,25.6951598701,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  11:00:00,79.8268091985,9.04258681854,29.8568332671,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  12:00:00,83.092884378,9.04258681854,33.1229084466,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  13:00:00,85.2930169616,9.04258681854,35.3230410303,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  14:00:00,86.8901958001,9.04258681854,36.9202198687,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,88.5652068829,9.04258681854,38.5952309516,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,88.8838196656,9.04258681854,38.9138437342,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,87.2945115362,9.04258681854,37.3245356048,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,71.8541966916,9.04258681854,33.7290099739,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  19:00:00,67.16976742,9.04258681854,29.0445807022,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  20:00:00,70.92273004,9.04258681854,25.8600310014,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,21.149414211,9.04258681854,0.828161518161,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  07:00:00,23.8916976802,9.04258681854,3.95646167929,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  08:00:00,45.3871477507,9.04258681854,11.8094487122,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  09:00:00,72.6565960244,9.04258681854,22.6866200931,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  10:00:00,78.83551317,9.04258681854,28.8655372387,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  11:00:00,84.5157963975,9.04258681854,34.5458204661,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  12:00:00,87.8721580722,9.04258681854,37.9021821409,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,89.8586901554,9.04258681854,39.8887142241,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  14:00:00,90.5736688721,9.04258681854,40.6036929408,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  15:00:00,91.2029379029,9.04258681854,41.2329619716,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  16:00:00,90.2234329676,9.04258681854,40.2534570363,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,88.6836581549,9.04258681854,38.7136822235,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,72.8071347278,9.04258681854,34.6819480101,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,67.8676776985,9.04258681854,29.7424909807,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  20:00:00,71.8395384388,9.04258681854,26.7768394003,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,23.1150506211,9.04258681854,3.24321638429,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  07:00:00,21.2201788466,9.04258681854,5.83243052485,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  08:00:00,37.4211560082,9.04258681854,12.938432328,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  09:00:00,61.2091265342,9.04258681854,23.0839398165,0.0,21.8919046032,7.190695296,0.0,0.0
 05/27  10:00:00,79.4074146986,9.04258681854,29.4374387673,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  11:00:00,84.4110098814,9.04258681854,34.4410339501,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  12:00:00,88.8488330014,9.04258681854,38.87885707,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  13:00:00,90.1466535884,9.04258681854,40.1766776571,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,89.9655852715,9.04258681854,39.9956093401,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,88.4494419864,9.04258681854,38.4794660551,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,87.1674155163,9.04258681854,37.1974395849,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,87.0881085563,9.04258681854,37.118132625,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,64.9609395327,9.04258681854,31.3832404941,0.0,18.243253836,6.291858384,0.0,0.0
 05/27  19:00:00,50.7062933262,9.04258681854,26.2235696461,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  20:00:00,59.74836648,9.04258681854,23.7806427998,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  21:00:00,42.2421880897,9.04258681854,15.369439768,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,23.1566609947,9.04258681854,7.76891267291,0.0,3.6486507672,2.696510736,0.0,0.0
 05/28  09:00:00,29.6048539811,9.04258681854,14.2171056594,0.0,3.6486507672,2.696510736,0.0,0.0
 05/28  10:00:00,49.0813234611,9.04258681854,20.0511121018,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  11:00:00,52.6164865229,9.04258681854,23.5862751635,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  12:00:00,65.6072967784,9.04258681854,27.4821100607,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  13:00:00,66.5108307818,9.04258681854,28.385644064,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  14:00:00,68.7064731731,9.04258681854,30.5812864554,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,70.7454167799,9.04258681854,32.6202300621,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,71.3043120874,9.04258681854,33.1791253697,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,60.1618104616,9.04258681854,31.1315991023,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  18:00:00,48.0486334192,9.04258681854,28.1133974182,0.0,7.2973015344,3.595347648,0.0,0.0
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,27.2214277735,9.04258681854,11.8336794518,0.0,3.6486507672,2.696510736,0.0,0.0
 05/29  09:00:00,31.4714217636,9.04258681854,16.0836734419,0.0,3.6486507672,2.696510736,0.0,0.0
 05/29  10:00:00,48.8220538676,9.04258681854,19.7918425083,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  11:00:00,51.4951233837,9.04258681854,22.4649120243,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  12:00:00,65.5446930818,9.04258681854,27.4195063641,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  13:00:00,67.2453625472,9.04258681854,29.1201758294,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  14:00:00,68.6123425002,9.04258681854,30.4871557825,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  15:00:00,69.7020713515,9.04258681854,31.5768846338,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  16:00:00,70.3348125145,9.04258681854,32.2096257968,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  17:00:00,59.8431247231,9.04258681854,30.8129133638,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  18:00:00,47.9375601636,9.04258681854,28.0023241626,0.0,7.2973015344,3.595347648,0.0,0.0
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  06:00:00,29.6821248747,9.04258681854,11.2750388486,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  07:00:00,30.5910100073,9.04258681854,10.6557740064,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  08:00:00,49.1878798821,9.04258681854,15.6101808436,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  09:00:00,73.3805001644,9.04258681854,23.4105242331,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  10:00:00,76.204987093,9.04258681854,26.2350111617,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  11:00:00,80.3546915529,9.04258681854,30.3847156216,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,83.6739866853,9.04258681854,33.704010754,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,86.5667077814,9.04258681854,36.59673185,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,87.0739854546,9.04258681854,37.1040095232,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,87.8457896473,9.04258681854,37.8758137159,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,87.5442496275,9.04258681854,37.5742736962,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,85.1600013175,9.04258681854,35.1900253862,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,69.7908205083,9.04258681854,31.6656337906,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,66.1647738829,9.04258681854,28.0395871651,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,68.3236775383,9.04258681854,23.2609784998,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,20.4443825783,9.04258681854,2.0372965522,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  07:00:00,23.7428082957,9.04258681854,3.80757229477,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  08:00:00,42.8877680228,9.04258681854,9.31006898429,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  09:00:00,67.9912064361,9.04258681854,18.0212305048,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  10:00:00,72.9934008558,9.04258681854,23.0234249244,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  11:00:00,78.4395390559,9.04258681854,28.4695631246,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  12:00:00,82.0880601887,9.04258681854,32.1180842573,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  13:00:00,84.3541274289,9.04258681854,34.3841514976,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  14:00:00,85.7236935611,9.04258681854,35.7537176297,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  15:00:00,87.8817295665,9.04258681854,37.9117536351,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  16:00:00,80.6597622584,9.04258681854,30.689786327,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  17:00:00,75.5521086996,9.04258681854,25.5821327682,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  18:00:00,64.7202506333,9.04258681854,26.5950639156,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  19:00:00,63.3238771952,9.04258681854,25.1986904775,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  20:00:00,67.1548609442,9.04258681854,22.0921619057,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,18.4070860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  07:00:00,20.1621027464,9.04258681854,0.226866745425,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  08:00:00,40.0757461225,9.04258681854,6.49804708397,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  09:00:00,66.354012,9.04258681854,16.3840360687,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  10:00:00,72.1671672351,9.04258681854,22.1971913037,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  11:00:00,78.4887538472,9.04258681854,28.5187779158,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  12:00:00,83.4287054984,9.04258681854,33.4587295671,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  13:00:00,85.9299275376,9.04258681854,35.9599516063,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  14:00:00,86.5288208588,9.04258681854,36.5588449275,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  15:00:00,82.6298077838,9.04258681854,32.6598318525,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  16:00:00,77.3902329191,9.04258681854,27.4202569877,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  17:00:00,74.4179063955,9.04258681854,24.4479304641,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  18:00:00,61.299562913,9.04258681854,23.1743761952,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  19:00:00,58.4171478355,9.04258681854,20.2919611178,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  20:00:00,59.7614042325,9.04258681854,16.6128718607,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  06:00:00,19.2594006972,9.04258681854,0.852314671011,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  07:00:00,24.6353054033,9.04258681854,4.70006940232,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  08:00:00,43.4112929774,9.04258681854,9.83359393884,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  09:00:00,66.9480047459,9.04258681854,16.9780288146,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  10:00:00,71.0505104412,9.04258681854,21.0805345098,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  11:00:00,74.6073222892,9.04258681854,24.6373463579,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  12:00:00,77.5431960751,9.04258681854,27.5732201437,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  13:00:00,80.2412650575,9.04258681854,30.2712891262,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  14:00:00,81.5995255509,9.04258681854,31.6295496195,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  15:00:00,83.2879206516,9.04258681854,33.3179447203,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  16:00:00,82.1142029422,9.04258681854,32.1442270108,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  17:00:00,78.6937044442,9.04258681854,28.7237285129,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  18:00:00,62.6245807835,9.04258681854,24.4993940658,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  19:00:00,58.5855010502,9.04258681854,20.4603143324,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  20:00:00,60.9575374912,9.04258681854,17.8090051193,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  06:00:00,18.1918598698,9.04258681854,0.234192299704,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  07:00:00,17.7133103586,9.04258681854,2.32556203686,0.0,3.6486507672,2.696510736,0.0,0.0
 06/03  08:00:00,31.5727947123,9.04258681854,7.09007103216,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  09:00:00,52.6031465063,9.04258681854,14.4779597886,0.0,21.8919046032,7.190695296,0.0,0.0
 06/03  10:00:00,70.2008381415,9.04258681854,20.2308622101,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  11:00:00,74.9954237589,9.04258681854,25.0254478275,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  12:00:00,77.8914003715,9.04258681854,27.9214244402,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  13:00:00,80.5803115845,9.04258681854,30.6103356532,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  14:00:00,81.8562632502,9.04258681854,31.8862873189,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  15:00:00,80.5099809021,9.04258681854,30.5400049708,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  16:00:00,79.7666749748,9.04258681854,29.7966990435,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  17:00:00,78.0349417617,9.04258681854,28.0649658304,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  18:00:00,56.3780094093,9.04258681854,22.8003103708,0.0,18.243253836,6.291858384,0.0,0.0
 06/03  19:00:00,43.2032532606,9.04258681854,18.7205295804,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  20:00:00,48.0466318817,9.04258681854,13.9930748683,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  21:00:00,34.794023506,9.04258681854,7.92127518428,0.0,3.6486507672,2.696510736,0.0,0.0
 06/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  08:00:00,16.9532784134,9.04258681854,1.56553009162,0.0,3.6486507672,2.696510736,0.0,0.0
 06/04  09:00:00,21.7930442302,9.04258681854,6.40529590844,0.0,3.6486507672,2.696510736,0.0,0.0
 06/04  10:00:00,43.6095742879,9.04258681854,14.5793629286,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  11:00:00,49.2481791943,9.04258681854,20.2179678349,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  12:00:00,64.6198695012,9.04258681854,26.4946827835,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  13:00:00,66.8004334687,9.04258681854,28.675246751,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  14:00:00,67.865712788,9.04258681854,29.7405260702,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  15:00:00,68.1189450289,9.04258681854,29.9937583111,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  16:00:00,69.5145928584,9.04258681854,31.3894061406,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  17:00:00,57.4212624617,9.04258681854,28.3910511024,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  18:00:00,42.6811778525,9.04258681854,22.7459418515,0.0,7.2973015344,3.595347648,0.0,0.0
 06/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  06:00:00,18.4070860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  07:00:00,20.0388760648,9.04258681854,0.103640063847,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  08:00:00,41.4673497294,9.04258681854,7.88965069087,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  09:00:00,69.4832184977,9.04258681854,19.5132425663,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  10:00:00,74.8408797847,9.04258681854,24.8709038533,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  11:00:00,79.4514922386,9.04258681854,29.4815163072,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  12:00:00,82.3210431321,9.04258681854,32.3510672007,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  13:00:00,84.6431010788,9.04258681854,34.6731251475,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  14:00:00,87.2515578391,9.04258681854,37.2815819077,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  15:00:00,89.2946071102,9.04258681854,39.3246311788,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  16:00:00,89.3452998356,9.04258681854,39.3753239043,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  17:00:00,87.5504182647,9.04258681854,37.5804423334,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  18:00:00,68.9105954113,9.04258681854,30.7854086935,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  19:00:00,61.2946892819,9.04258681854,23.1695025642,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  20:00:00,62.2887973711,9.04258681854,19.1402649992,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  06:00:00,18.4370940763,9.04258681854,0.0300080501085,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  07:00:00,22.5855730249,9.04258681854,2.65033702397,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  08:00:00,40.708009951,9.04258681854,7.13031091242,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  09:00:00,62.9673597221,9.04258681854,12.9973837908,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  10:00:00,68.1893823806,9.04258681854,18.2194064493,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  11:00:00,74.8390796664,9.04258681854,24.8691037351,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  12:00:00,80.0959285769,9.04258681854,30.1259526456,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  13:00:00,83.130800046,9.04258681854,33.1608241147,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  14:00:00,84.182328782,9.04258681854,34.2123528506,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  15:00:00,86.6098256737,9.04258681854,36.6398497424,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  16:00:00,85.4290713139,9.04258681854,35.4590953825,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  17:00:00,81.4232579105,9.04258681854,31.4532819792,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  18:00:00,66.9479011713,9.04258681854,28.8227144536,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  19:00:00,61.6279858742,9.04258681854,23.5027991564,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  20:00:00,61.9870947807,9.04258681854,18.8385624088,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  06:00:00,21.1065832661,9.04258681854,2.69949723999,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  07:00:00,26.4576151692,9.04258681854,6.52237916827,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  08:00:00,47.6321453599,9.04258681854,14.0544463213,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  09:00:00,73.8017056074,9.04258681854,23.831729676,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  10:00:00,78.4436459768,9.04258681854,28.4736700455,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  11:00:00,83.3316160921,9.04258681854,33.3616401608,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  12:00:00,86.6891843859,9.04258681854,36.7192084546,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  13:00:00,87.7357990471,9.04258681854,37.7658231158,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  14:00:00,88.5984556283,9.04258681854,38.6284796969,0.0,32.8378569048,8.089532208,0.0,0.0
