Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/07  15:00:00,91.4099292215,9.04258681854,41.4399532902,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  16:00:00,91.7552940312,9.04258681854,41.7853180998,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  17:00:00,89.2104604996,9.04258681854,39.2404845682,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  18:00:00,74.246726824,9.04258681854,36.1215401062,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  19:00:00,69.1026284122,9.04258681854,30.9774416944,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  20:00:00,68.4623261617,9.04258681854,25.3137937898,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  06:00:00,30.1778766103,9.04258681854,11.7707905842,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  07:00:00,34.3907839091,9.04258681854,14.4555479082,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  08:00:00,52.8234148714,9.04258681854,19.2457158329,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  09:00:00,76.7343875295,9.04258681854,26.7644115982,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  10:00:00,81.8967105177,9.04258681854,31.9267345863,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  11:00:00,87.3590747465,9.04258681854,37.3890988151,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  12:00:00,89.4241502251,9.04258681854,39.4541742938,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  13:00:00,91.7682882305,9.04258681854,41.7983122991,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  14:00:00,93.3763375222,9.04258681854,43.4063615908,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  15:00:00,94.2862017931,9.04258681854,44.3162258618,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  16:00:00,92.3835569419,9.04258681854,42.4135810106,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  17:00:00,89.5688091179,9.04258681854,39.5988331865,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  18:00:00,74.2150519148,9.04258681854,36.0898651971,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  19:00:00,69.9994078852,9.04258681854,31.8742211675,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  20:00:00,71.4207601593,9.04258681854,28.2722277875,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  06:00:00,30.3928012521,9.04258681854,11.9857152259,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  07:00:00,33.6427386691,9.04258681854,13.7075026682,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  08:00:00,53.2511733314,9.04258681854,19.6734742929,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  09:00:00,78.148108292,9.04258681854,28.1781323607,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  10:00:00,81.5149126682,9.04258681854,31.5449367369,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  11:00:00,85.9877131836,9.04258681854,36.0177372523,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  12:00:00,88.4824466599,9.04258681854,38.5124707285,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  13:00:00,88.7995699957,9.04258681854,38.8295940644,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  14:00:00,90.4294307513,9.04258681854,40.45945482,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  15:00:00,92.6265027291,9.04258681854,42.6565267977,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  16:00:00,92.0326311805,9.04258681854,42.0626552491,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  17:00:00,90.3808165156,9.04258681854,40.4108405843,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  18:00:00,76.0006694228,9.04258681854,37.8754827051,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  19:00:00,71.4736312126,9.04258681854,33.3484444949,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  20:00:00,71.7021938982,9.04258681854,28.5536615263,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  06:00:00,21.9317572635,9.04258681854,3.97408969337,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  07:00:00,22.8990773439,9.04258681854,7.5113290222,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  08:00:00,39.4055506615,9.04258681854,14.9228269813,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  09:00:00,62.2250411514,9.04258681854,24.0998544336,0.0,21.8919046032,7.190695296,0.0,0.0
 06/10  10:00:00,79.8455587315,9.04258681854,29.8755828001,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  11:00:00,84.6640275434,9.04258681854,34.6940516121,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  12:00:00,86.9442925833,9.04258681854,36.9743166519,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  13:00:00,88.8275271904,9.04258681854,38.8575512591,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  14:00:00,89.7951699111,9.04258681854,39.8251939797,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  15:00:00,90.0863703429,9.04258681854,40.1163944116,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  16:00:00,90.5306332558,9.04258681854,40.5606573245,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  17:00:00,89.093245737,9.04258681854,39.1232698056,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  18:00:00,66.8426925919,9.04258681854,33.2649935533,0.0,18.243253836,6.291858384,0.0,0.0
 06/10  19:00:00,53.113738599,9.04258681854,28.6310149189,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  20:00:00,58.6643174933,9.04258681854,24.6107604799,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  21:00:00,46.408379614,9.04258681854,19.5356312923,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  08:00:00,26.0505900401,9.04258681854,10.6628417183,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  09:00:00,30.3917116785,9.04258681854,15.0039633568,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  10:00:00,50.2546446527,9.04258681854,21.2244332934,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  11:00:00,54.5547095191,9.04258681854,25.5244981598,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  12:00:00,69.047553582,9.04258681854,30.9223668643,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  13:00:00,70.8831913696,9.04258681854,32.7580046519,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  14:00:00,72.8895740556,9.04258681854,34.7643873379,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  15:00:00,75.378173507,9.04258681854,37.2529867892,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  16:00:00,76.1107989457,9.04258681854,37.9856122279,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  17:00:00,65.3545829409,9.04258681854,36.3243715816,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  18:00:00,51.3742025015,9.04258681854,31.4389665006,0.0,7.2973015344,3.595347648,0.0,0.0
 06/11  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  06:00:00,19.2131522325,9.04258681854,0.806066206351,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  07:00:00,23.8309234396,9.04258681854,3.89568743865,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  08:00:00,43.6617361979,9.04258681854,10.0840371593,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  09:00:00,71.0567919448,9.04258681854,21.0868160135,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  10:00:00,77.2367162367,9.04258681854,27.2667403054,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  11:00:00,83.8601806534,9.04258681854,33.8902047221,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  12:00:00,87.8271102786,9.04258681854,37.8571343472,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  13:00:00,91.3794250233,9.04258681854,41.4094490919,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  14:00:00,93.5492933709,9.04258681854,43.5793174396,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  15:00:00,94.5839951753,9.04258681854,44.6140192439,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  16:00:00,93.4572644802,9.04258681854,43.4872885488,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  17:00:00,91.0200810852,9.04258681854,41.0501051539,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  18:00:00,71.6122227772,9.04258681854,33.4870360595,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  19:00:00,64.025879166,9.04258681854,25.9006924483,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  20:00:00,65.7061323077,9.04258681854,22.5575999358,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  06:00:00,19.2248515641,9.04258681854,0.817765537947,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  07:00:00,25.3934977324,9.04258681854,5.45826173147,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  08:00:00,47.0313761455,9.04258681854,13.453677107,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  09:00:00,73.5128592531,9.04258681854,23.5428833217,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  10:00:00,78.7972391333,9.04258681854,28.827263202,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  11:00:00,84.1844344522,9.04258681854,34.2144585208,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  12:00:00,88.2966198993,9.04258681854,38.326643968,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  13:00:00,89.1873204902,9.04258681854,39.2173445588,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  14:00:00,90.9825406245,9.04258681854,41.0125646932,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  15:00:00,92.9692041031,9.04258681854,42.9992281717,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  16:00:00,93.3756033469,9.04258681854,43.4056274155,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  17:00:00,88.3329812187,9.04258681854,38.3630052873,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  18:00:00,61.8953602157,9.04258681854,23.770173498,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  19:00:00,53.9787890473,9.04258681854,15.8536023296,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  20:00:00,58.3438475051,9.04258681854,15.1953151332,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  06:00:00,18.6146271866,9.04258681854,0.20754116048,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  07:00:00,23.0846500384,9.04258681854,3.14941403741,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  08:00:00,45.5814112283,9.04258681854,12.0037121898,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  09:00:00,73.141760313,9.04258681854,23.1717843816,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  10:00:00,78.5993109106,9.04258681854,28.6293349792,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  11:00:00,83.9775712449,9.04258681854,34.0075953136,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  12:00:00,87.6212643751,9.04258681854,37.6512884438,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  13:00:00,89.1373750947,9.04258681854,39.1673991634,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  14:00:00,91.2937920252,9.04258681854,41.3238160939,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  15:00:00,93.3109534793,9.04258681854,43.340977548,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  16:00:00,82.980272908,9.04258681854,33.0102969766,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  17:00:00,70.1821703845,9.04258681854,20.2121944531,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  18:00:00,53.6772823285,9.04258681854,15.5520956108,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  19:00:00,51.3668286389,9.04258681854,13.2416419212,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  20:00:00,55.1947621787,9.04258681854,12.0462298068,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  06:00:00,18.4070860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  07:00:00,22.0446190271,9.04258681854,2.10938302618,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  08:00:00,44.2453639108,9.04258681854,10.6676648723,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  09:00:00,72.3779010675,9.04258681854,22.4079251362,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  10:00:00,78.9968319539,9.04258681854,29.0268560225,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  11:00:00,84.5060375726,9.04258681854,34.5360616413,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  12:00:00,88.1566757132,9.04258681854,38.1866997818,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  13:00:00,90.6604431709,9.04258681854,40.6904672396,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  14:00:00,92.8964472581,9.04258681854,42.9264713267,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  15:00:00,89.0237363989,9.04258681854,39.0537604675,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  16:00:00,79.1972041957,9.04258681854,29.2272282643,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  17:00:00,72.831724777,9.04258681854,22.8617488456,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  18:00:00,57.994608927,9.04258681854,19.8694222093,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  19:00:00,56.4012811506,9.04258681854,18.2760944328,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  20:00:00,59.733203974,9.04258681854,16.5846716021,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  06:00:00,18.4070860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  07:00:00,22.9955301192,9.04258681854,3.06029411827,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  08:00:00,47.0469156245,9.04258681854,13.469216586,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  09:00:00,73.1931107686,9.04258681854,23.2231348372,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  10:00:00,78.1035999482,9.04258681854,28.1336240169,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  11:00:00,83.9919819377,9.04258681854,34.0220060063,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  12:00:00,85.21501681,9.04258681854,35.2450408786,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  13:00:00,87.5930830652,9.04258681854,37.6231071339,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  14:00:00,89.0872933336,9.04258681854,39.1173174022,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  15:00:00,89.7377455659,9.04258681854,39.7677696345,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  16:00:00,85.0820703438,9.04258681854,35.1120944125,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  17:00:00,81.616214126,9.04258681854,31.6462381946,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  18:00:00,71.1509034352,9.04258681854,33.0257167175,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  19:00:00,69.8515995296,9.04258681854,31.7264128118,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  20:00:00,71.1141130114,9.04258681854,27.9655806395,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  06:00:00,20.9096170264,9.04258681854,2.95194945628,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  07:00:00,21.3549418653,9.04258681854,5.96719354359,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  08:00:00,37.084519025,9.04258681854,12.6017953448,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  09:00:00,59.7644430376,9.04258681854,21.6392563199,0.0,21.8919046032,7.190695296,0.0,0.0
 06/17  10:00:00,78.6183106337,9.04258681854,28.6483347024,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  11:00:00,84.9706329271,9.04258681854,35.0006569958,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  12:00:00,90.034010518,9.04258681854,40.0640345867,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  13:00:00,93.1303515411,9.04258681854,43.1603756097,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  14:00:00,95.6853385064,9.04258681854,45.7153625751,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  15:00:00,98.4050201485,9.04258681854,48.4350442172,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  16:00:00,99.322594538,9.04258681854,49.3526186066,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  17:00:00,94.1813062839,9.04258681854,44.2113303526,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  18:00:00,70.3055913852,9.04258681854,36.7278923467,0.0,18.243253836,6.291858384,0.0,0.0
 06/17  19:00:00,56.513347182,9.04258681854,32.0306235018,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  20:00:00,61.3899600123,9.04258681854,27.3364029988,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  21:00:00,48.9645310489,9.04258681854,22.0917827271,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  08:00:00,26.0054671365,9.04258681854,10.6177188148,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  09:00:00,31.9314446743,9.04258681854,16.5436963526,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  10:00:00,52.243227521,9.04258681854,23.2130161617,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  11:00:00,55.4749536229,9.04258681854,26.4447422636,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  12:00:00,68.8650667295,9.04258681854,30.7398800118,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  13:00:00,70.8944764738,9.04258681854,32.7692897561,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  14:00:00,72.4703531234,9.04258681854,34.3451664057,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  15:00:00,73.105024704,9.04258681854,34.9798379863,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  16:00:00,73.4378197111,9.04258681854,35.3126329934,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  17:00:00,62.2993430909,9.04258681854,33.2691317315,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  18:00:00,49.9382045892,9.04258681854,30.0029685883,0.0,7.2973015344,3.595347648,0.0,0.0
 06/18  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  06:00:00,23.9475970176,9.04258681854,5.54051099145,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  07:00:00,28.9212731774,9.04258681854,8.98603717646,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  08:00:00,50.1754106789,9.04258681854,16.5977116403,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  09:00:00,76.5329687603,9.04258681854,26.562992829,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  10:00:00,81.8411149036,9.04258681854,31.8711389723,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  11:00:00,87.005664218,9.04258681854,37.0356882867,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  12:00:00,87.6454668333,9.04258681854,37.675490902,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  13:00:00,87.8826555684,9.04258681854,37.912679637,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  14:00:00,90.4497837892,9.04258681854,40.4798078579,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  15:00:00,92.4683175435,9.04258681854,42.4983416121,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  16:00:00,91.5937164827,9.04258681854,41.6237405514,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  17:00:00,89.5680187292,9.04258681854,39.5980427979,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  18:00:00,75.0332353992,9.04258681854,36.9080486815,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  19:00:00,70.7555983495,9.04258681854,32.6304116318,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  20:00:00,72.1168773199,9.04258681854,28.968344948,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  06:00:00,26.5838900557,9.04258681854,8.17680402951,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  07:00:00,31.9012971215,9.04258681854,11.9660611205,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  08:00:00,53.2696888635,9.04258681854,19.691989825,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  09:00:00,78.5074606021,9.04258681854,28.5374846708,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  10:00:00,81.7548690882,9.04258681854,31.7848931569,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  11:00:00,85.4747700653,9.04258681854,35.5047941339,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  12:00:00,87.6950875305,9.04258681854,37.7251115992,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  13:00:00,89.5028055291,9.04258681854,39.5328295978,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  14:00:00,91.3846267772,9.04258681854,41.4146508458,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  15:00:00,91.9667635104,9.04258681854,41.996787579,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  16:00:00,90.2016758053,9.04258681854,40.2316998739,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  17:00:00,88.4455993552,9.04258681854,38.4756234238,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  18:00:00,75.035888968,9.04258681854,36.9107022502,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  19:00:00,71.1466069841,9.04258681854,33.0214202664,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  20:00:00,72.1913596686,9.04258681854,29.0428272967,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  06:00:00,26.0655936507,9.04258681854,7.65850762457,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  07:00:00,29.5006912037,9.04258681854,9.56545520273,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  08:00:00,51.0444940353,9.04258681854,17.4667949967,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  09:00:00,77.5955999981,9.04258681854,27.6256240667,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  10:00:00,81.5236262996,9.04258681854,31.5536503682,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  11:00:00,85.2595898807,9.04258681854,35.2896139493,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  12:00:00,86.6548943226,9.04258681854,36.6849183913,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  13:00:00,88.7000816346,9.04258681854,38.7301057032,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  14:00:00,90.0223523198,9.04258681854,40.0523763885,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  15:00:00,91.2695864237,9.04258681854,41.2996104923,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  16:00:00,90.5544107655,9.04258681854,40.5844348342,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  17:00:00,88.8923501646,9.04258681854,38.9223742332,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  18:00:00,73.3608843716,9.04258681854,35.2356976538,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  19:00:00,68.4262868418,9.04258681854,30.301100124,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  20:00:00,69.6646256311,9.04258681854,26.5160932592,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  06:00:00,30.7480888721,9.04258681854,12.341002846,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  07:00:00,33.4942770033,9.04258681854,13.5590410024,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  08:00:00,53.1098634733,9.04258681854,19.5321644347,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  09:00:00,78.0060208253,9.04258681854,28.0360448939,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  10:00:00,82.1332662555,9.04258681854,32.1632903242,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  11:00:00,84.8739912879,9.04258681854,34.9040153566,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  12:00:00,87.5900380698,9.04258681854,37.6200621385,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  13:00:00,87.0909005934,9.04258681854,37.120924662,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  14:00:00,85.0765574088,9.04258681854,35.1065814775,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  15:00:00,87.1916323599,9.04258681854,37.2216564285,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  16:00:00,90.6753216649,9.04258681854,40.7053457335,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  17:00:00,88.8808969488,9.04258681854,38.9109210175,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  18:00:00,73.1638045987,9.04258681854,35.038617881,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  19:00:00,69.8563349828,9.04258681854,31.731148265,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  20:00:00,71.2671268187,9.04258681854,28.1185944468,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  06:00:00,22.8003427785,9.04258681854,4.39325675241,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  07:00:00,27.8167922813,9.04258681854,7.88155628032,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  08:00:00,49.5623587553,9.04258681854,15.9846597168,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  09:00:00,75.4082139388,9.04258681854,25.4382380074,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  10:00:00,77.9235955206,9.04258681854,27.9536195893,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  11:00:00,81.0474258617,9.04258681854,31.0774499303,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  12:00:00,83.2883504793,9.04258681854,33.318374548,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  13:00:00,86.6358029178,9.04258681854,36.6658269865,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  14:00:00,90.5602896704,9.04258681854,40.5903137391,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  15:00:00,93.1893137537,9.04258681854,43.2193378223,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  16:00:00,92.097122937,9.04258681854,42.1271470057,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  17:00:00,89.4779217423,9.04258681854,39.5079458109,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  18:00:00,74.9123832109,9.04258681854,36.7871964932,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  19:00:00,72.084843963,9.04258681854,33.9596572452,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  20:00:00,72.2445853778,9.04258681854,29.0960530059,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,20.744570885,9.04258681854,2.78690331482,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  07:00:00,21.0581137928,9.04258681854,5.67036547102,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  08:00:00,36.1871454472,9.04258681854,11.7044217671,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  09:00:00,59.2274915514,9.04258681854,21.1023048337,0.0,21.8919046032,7.190695296,0.0,0.0
 06/24  10:00:00,77.6024922823,9.04258681854,27.632516351,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  11:00:00,82.7454207273,9.04258681854,32.775444796,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  12:00:00,86.693109118,9.04258681854,36.7231331866,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  13:00:00,87.9587134317,9.04258681854,37.9887375003,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,90.2083509292,9.04258681854,40.2383749978,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,93.3983189661,9.04258681854,43.4283430348,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,94.9338989129,9.04258681854,44.9639229815,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,93.1613200412,9.04258681854,43.1913441099,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,70.9664596595,9.04258681854,37.3887606209,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,52.7689827975,9.04258681854,28.2862591173,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,51.324902647,9.04258681854,17.2713456335,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  21:00:00,37.188537209,9.04258681854,10.3157888873,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  08:00:00,18.1149834529,9.04258681854,2.72723513111,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  09:00:00,25.9811193273,9.04258681854,10.5933710056,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  10:00:00,47.0894932491,9.04258681854,18.0592818897,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  11:00:00,52.7357870661,9.04258681854,23.7055757068,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,69.1462091799,9.04258681854,31.0210224622,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,70.2774816933,9.04258681854,32.1522949756,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,69.6690677242,9.04258681854,31.5438810064,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,69.9014738041,9.04258681854,31.7762870864,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,62.1346807822,9.04258681854,24.0094940645,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,42.8413349755,9.04258681854,13.8111236162,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,29.4025567203,9.04258681854,9.46732071939,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  07:00:00,20.7281685979,9.04258681854,0.792932596989,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  08:00:00,41.4285534315,9.04258681854,7.85085439299,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  09:00:00,67.7189194647,9.04258681854,17.7489435334,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,73.8067173771,9.04258681854,23.8367414458,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,82.3098088401,9.04258681854,32.3398329088,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,86.7843998949,9.04258681854,36.8144239635,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,87.5740451463,9.04258681854,37.604069215,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,79.289543335,9.04258681854,29.3195674037,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,76.5208910118,9.04258681854,26.5509150805,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,76.0862549618,9.04258681854,26.1162790305,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,72.7005019824,9.04258681854,22.7305260511,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,58.9776122475,9.04258681854,20.8524255297,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,56.8807047788,9.04258681854,18.755518061,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,58.9156274167,9.04258681854,15.7670950448,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  07:00:00,21.3121017799,9.04258681854,1.376865779,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  08:00:00,44.2889017605,9.04258681854,10.7112027219,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  09:00:00,73.422096651,9.04258681854,23.4521207197,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,77.5602788182,9.04258681854,27.5903028868,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,83.9211673434,9.04258681854,33.9511914121,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,84.5528078201,9.04258681854,34.5828318887,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,76.7150768341,9.04258681854,26.7451009027,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,72.735935563,9.04258681854,22.7659596317,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,74.0406882832,9.04258681854,24.0707123519,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,74.1374641438,9.04258681854,24.1674882125,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,73.0760773369,9.04258681854,23.1061014056,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,59.2308376384,9.04258681854,21.1056509207,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,56.2927393143,9.04258681854,18.1675525965,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,58.8996064868,9.04258681854,15.7510741149,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  07:00:00,20.8916999306,9.04258681854,0.956463929682,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  08:00:00,41.7626562017,9.04258681854,8.18495716316,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  09:00:00,69.2198391314,9.04258681854,19.2498632001,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  10:00:00,74.9967425235,9.04258681854,25.0267665922,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  11:00:00,81.833236987,9.04258681854,31.8632610556,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,84.8811406761,9.04258681854,34.9111647447,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,86.3820656023,9.04258681854,36.4120896709,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,87.1492465464,9.04258681854,37.179270615,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,87.3621827977,9.04258681854,37.3922068664,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,87.2069412421,9.04258681854,37.2369653108,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,86.2940437835,9.04258681854,36.3240678521,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,71.0258614437,9.04258681854,32.900674726,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,65.6038254372,9.04258681854,27.4786387195,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,67.1608371266,9.04258681854,24.0123047548,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,22.7252500475,9.04258681854,2.40399735471,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  07:00:00,25.4270299528,9.04258681854,5.49179395189,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  08:00:00,46.8713193975,9.04258681854,13.293620359,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  09:00:00,74.5304639033,9.04258681854,24.560487972,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  10:00:00,79.9036000793,9.04258681854,29.933624148,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  11:00:00,83.740146154,9.04258681854,33.7701702226,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  12:00:00,82.6047294942,9.04258681854,32.6347535629,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  13:00:00,84.9662916117,9.04258681854,34.9963156804,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,85.9869100108,9.04258681854,36.0169340795,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,79.2087422914,9.04258681854,29.23876636,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,73.0354839609,9.04258681854,23.0655080295,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,70.3347024544,9.04258681854,20.364726523,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,59.7403797336,9.04258681854,21.6151930158,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,59.6232008024,9.04258681854,21.4980140847,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,61.5944210549,9.04258681854,18.445888683,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
