Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,21.1629235549,9.04258681854,0.841670862088,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  07:00:00,26.1221986196,9.04258681854,6.18696261861,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  08:00:00,46.8103566026,9.04258681854,13.232657564,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  09:00:00,74.0310572711,9.04258681854,24.0610813398,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  10:00:00,79.5242687481,9.04258681854,29.5542928168,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  11:00:00,83.7972939212,9.04258681854,33.8273179899,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  12:00:00,85.9584841436,9.04258681854,35.9885082123,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,86.2157512153,9.04258681854,36.2457752839,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,78.337110747,9.04258681854,28.3671348156,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,72.0939996662,9.04258681854,22.1240237348,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,68.5270809164,9.04258681854,18.5571049851,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,66.4943101257,9.04258681854,16.5243341944,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,54.2271250602,9.04258681854,16.1019383425,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,53.0385711096,9.04258681854,14.9133843919,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,56.4601541408,9.04258681854,13.311621769,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,26.3747998497,9.04258681854,6.50296561289,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  07:00:00,24.829104626,9.04258681854,9.4413563043,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  08:00:00,41.3233570009,9.04258681854,16.8406333208,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  09:00:00,62.9858717005,9.04258681854,24.8606849827,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,80.711764082,9.04258681854,30.7417881507,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,85.0081262943,9.04258681854,35.0381503629,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,87.3837529982,9.04258681854,37.4137770668,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,89.337298787,9.04258681854,39.3673228557,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,92.1724519221,9.04258681854,42.2024759908,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,93.3370779462,9.04258681854,43.3671020149,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,92.1735628803,9.04258681854,42.2035869489,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,90.3481567702,9.04258681854,40.3781808389,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,68.9340594018,9.04258681854,35.3563603633,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,56.2646592686,9.04258681854,31.7819355885,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,62.230687312,9.04258681854,28.1771302985,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,48.9141767213,9.04258681854,22.0414283995,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,29.8137839082,9.04258681854,14.4260355865,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  09:00:00,33.6902543843,9.04258681854,18.3025060625,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  10:00:00,54.3863496943,9.04258681854,25.3561383349,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,57.7841218667,9.04258681854,28.7539105074,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,71.3605391202,9.04258681854,33.2353524024,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,73.9817189105,9.04258681854,35.8565321928,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,75.0377774267,9.04258681854,36.912590709,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,75.7419631606,9.04258681854,37.6167764428,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,76.9159810868,9.04258681854,38.790794369,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,66.485045835,9.04258681854,37.4548344757,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,52.4378373188,9.04258681854,32.5026013179,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,31.586593668,9.04258681854,11.2653409752,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  07:00:00,33.8098449243,9.04258681854,13.8746089234,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  08:00:00,54.5411604309,9.04258681854,20.9634613924,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  09:00:00,78.9453193607,9.04258681854,28.9753434294,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,80.8707588656,9.04258681854,30.9007829342,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,83.2593569807,9.04258681854,33.2893810493,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,86.4669233909,9.04258681854,36.4969474596,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,88.1587536748,9.04258681854,38.1887777434,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,89.8388612548,9.04258681854,39.8688853234,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,90.8225454531,9.04258681854,40.8525695218,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,90.165429912,9.04258681854,40.1954539807,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,85.8587715349,9.04258681854,35.8887956036,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,67.2453793913,9.04258681854,29.1201926736,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,61.9846170468,9.04258681854,23.859430329,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,64.7228237071,9.04258681854,21.5742913352,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,25.8026131232,9.04258681854,10.4148648015,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  09:00:00,33.9787182018,9.04258681854,18.5909698801,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  10:00:00,54.8651009735,9.04258681854,25.8348896142,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  11:00:00,57.288724652,9.04258681854,28.2585132927,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,71.1324465343,9.04258681854,33.0072598166,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,69.0161773691,9.04258681854,30.8909906513,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,65.8563254904,9.04258681854,27.7311387726,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,67.2016564235,9.04258681854,29.0764697058,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,70.3431660213,9.04258681854,32.2179793035,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,61.3561872242,9.04258681854,32.3259758648,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,45.7431003432,9.04258681854,25.8078643423,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,27.4188551228,9.04258681854,7.09760243004,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  07:00:00,30.5008416028,9.04258681854,10.5656056019,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  08:00:00,51.3901434067,9.04258681854,17.8124443681,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  09:00:00,77.0904288304,9.04258681854,27.1204528991,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,81.6673795453,9.04258681854,31.697403614,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,86.4979251958,9.04258681854,36.5279492645,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,88.5650208975,9.04258681854,38.5950449662,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,86.5985324659,9.04258681854,36.6285565346,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,86.6135011104,9.04258681854,36.643525179,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,90.3032542247,9.04258681854,40.3332782934,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,88.8323157853,9.04258681854,38.8623398539,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,82.857139083,9.04258681854,32.8871631517,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,68.4469790583,9.04258681854,30.3217923405,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,67.0565188386,9.04258681854,28.9313321208,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,69.0338132449,9.04258681854,25.8852808731,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,29.3317288067,9.04258681854,9.01047611391,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  07:00:00,31.1533770699,9.04258681854,11.218141069,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  08:00:00,51.2412973245,9.04258681854,17.6635982859,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  09:00:00,78.0421702288,9.04258681854,28.0721942974,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,81.576872836,9.04258681854,31.6068969046,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,85.6072986977,9.04258681854,35.6373227663,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,88.9232558691,9.04258681854,38.9532799377,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,92.5388157124,9.04258681854,42.5688397811,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,94.3491399405,9.04258681854,44.3791640092,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,95.3348376844,9.04258681854,45.3648617531,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,93.6745440438,9.04258681854,43.7045681125,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,89.8342436196,9.04258681854,39.8642676883,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,74.6134588294,9.04258681854,36.4882721116,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,71.1010090139,9.04258681854,32.9758222962,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,71.2607525968,9.04258681854,28.112220225,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,27.009666725,9.04258681854,6.68841403221,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  07:00:00,30.3057590106,9.04258681854,10.3705230096,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  08:00:00,51.0330416103,9.04258681854,17.4553425718,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  09:00:00,77.795639722,9.04258681854,27.8256637906,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  10:00:00,82.1653065072,9.04258681854,32.1953305759,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,85.8030609575,9.04258681854,35.8330850262,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,89.4333278193,9.04258681854,39.463351888,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,92.4005830334,9.04258681854,42.430607102,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,94.6351510167,9.04258681854,44.6651750853,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,91.3795979591,9.04258681854,41.4096220278,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,84.1237683954,9.04258681854,34.1537924641,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,78.9616029895,9.04258681854,28.9916270581,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,68.6710496513,9.04258681854,30.5458629336,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,69.2081624925,9.04258681854,31.0829757747,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,70.9610695444,9.04258681854,27.8125371725,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,30.3901209201,9.04258681854,10.5182866833,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  07:00:00,27.6497997547,9.04258681854,12.262051433,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  08:00:00,42.9261000669,9.04258681854,18.4433763867,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  09:00:00,66.0773795322,9.04258681854,27.9521928144,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,84.62092684,9.04258681854,34.6509509087,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,89.6794105976,9.04258681854,39.7094346663,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,92.1782645376,9.04258681854,42.2082886062,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,94.5985509189,9.04258681854,44.6285749875,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,93.3816328328,9.04258681854,43.4116569015,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,84.1965876338,9.04258681854,34.2266117024,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,86.0925123055,9.04258681854,36.1225363742,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,88.8827589651,9.04258681854,38.9127830337,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,65.0226912828,9.04258681854,31.4449922443,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,51.7879123789,9.04258681854,27.3051886987,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,59.0348321364,9.04258681854,24.9812751229,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,45.9775610048,9.04258681854,19.1048126831,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,28.2116114519,9.04258681854,12.8238631301,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  09:00:00,34.1052352038,9.04258681854,18.7174868821,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,54.6399971073,9.04258681854,25.609785748,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,58.504774575,9.04258681854,29.4745632157,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,72.8170081629,9.04258681854,34.6918214452,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,75.8603442957,9.04258681854,37.735157578,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,78.6386085702,9.04258681854,40.5134218525,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,80.2997182456,9.04258681854,42.1745315278,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,81.6001040259,9.04258681854,43.4749173081,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,72.1286490458,9.04258681854,43.0984376865,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,58.8655253011,9.04258681854,38.9302893002,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,27.5434228613,9.04258681854,7.22217016853,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  07:00:00,30.5722816957,9.04258681854,10.6370456947,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  08:00:00,52.1521794552,9.04258681854,18.5744804167,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,78.8733845431,9.04258681854,28.9034086117,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,84.9162023567,9.04258681854,34.9462264254,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,90.3028929728,9.04258681854,40.3329170414,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,92.5783179007,9.04258681854,42.6083419694,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,92.2066032057,9.04258681854,42.2366272744,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,92.8160422514,9.04258681854,42.8460663201,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,96.8426529192,9.04258681854,46.8726769878,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,97.4644263349,9.04258681854,47.4944504036,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,95.3723331034,9.04258681854,45.4023571721,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,81.0885470542,9.04258681854,42.9633603365,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,77.5794122164,9.04258681854,39.4542254986,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,75.8304730188,9.04258681854,32.6819406469,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,29.7004147328,9.04258681854,9.37916204001,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  07:00:00,31.5673109401,9.04258681854,11.6320749391,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  08:00:00,52.7196095718,9.04258681854,19.1419105333,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  09:00:00,76.9617353059,9.04258681854,26.9917593745,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,81.8776477493,9.04258681854,31.9076718179,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,87.4386723374,9.04258681854,37.4686964061,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,90.0973672836,9.04258681854,40.1273913523,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,92.5850982132,9.04258681854,42.6151222818,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,92.7327984407,9.04258681854,42.7628225093,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,94.4380912081,9.04258681854,44.4681152768,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,95.5678389642,9.04258681854,45.5978630328,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,93.8265640195,9.04258681854,43.8565880881,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,67.1763096626,9.04258681854,29.0511229449,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,55.6768733722,9.04258681854,17.5516866544,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,59.2715499528,9.04258681854,16.1230175809,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,27.6353223017,9.04258681854,7.31406960886,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  07:00:00,29.6412702961,9.04258681854,9.70603429514,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  08:00:00,48.9088101583,9.04258681854,15.3311111197,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,74.8244103967,9.04258681854,24.8544344653,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,79.3563931578,9.04258681854,29.3864172265,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,83.9500813172,9.04258681854,33.9801053858,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,85.9661862296,9.04258681854,35.9962102982,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,88.8196705791,9.04258681854,38.8496946478,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,91.3754225031,9.04258681854,41.4054465718,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,93.3627152661,9.04258681854,43.3927393348,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,85.8731259254,9.04258681854,35.9031499941,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,79.2021992671,9.04258681854,29.2322233358,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,64.4497780033,9.04258681854,26.3245912855,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,62.0848380323,9.04258681854,23.9596513145,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,64.6476422143,9.04258681854,21.4991098424,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,23.0988747466,9.04258681854,2.77762205374,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  07:00:00,25.9392402978,9.04258681854,6.00400429683,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  08:00:00,47.7247515475,9.04258681854,14.1470525089,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,75.2985295744,9.04258681854,25.328553643,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,80.4380900648,9.04258681854,30.4681141335,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,84.6250920595,9.04258681854,34.6551161282,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,87.0418647467,9.04258681854,37.0718888153,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,88.894621332,9.04258681854,38.9246454007,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,92.4265241978,9.04258681854,42.4565482664,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,95.2768313507,9.04258681854,45.3068554193,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,88.1903692143,9.04258681854,38.220393283,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,84.3670622722,9.04258681854,34.3970863409,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,73.8376062779,9.04258681854,35.7124195601,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,63.7614521683,9.04258681854,25.6362654506,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,59.8058424128,9.04258681854,16.657310041,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  06:00:00,23.3992372359,9.04258681854,3.07798454309,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,26.9842682214,9.04258681854,7.04903222044,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,48.7789112637,9.04258681854,15.2012122252,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,75.963680319,9.04258681854,25.9937043877,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,79.6506685903,9.04258681854,29.6806926589,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,85.4701069363,9.04258681854,35.5001310049,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,87.414052125,9.04258681854,37.4440761937,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,88.0985786995,9.04258681854,38.1286027681,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,89.9396194856,9.04258681854,39.9696435543,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,93.0646773004,9.04258681854,43.0947013691,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,90.4542676514,9.04258681854,40.48429172,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,84.672685479,9.04258681854,34.7027095476,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,70.2590397219,9.04258681854,32.1338530041,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,67.1776663075,9.04258681854,29.0524795897,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,68.8721547642,9.04258681854,25.7236223923,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,25.6595522821,9.04258681854,5.78771804529,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,23.9986840722,9.04258681854,8.61093575047,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,39.4665222297,9.04258681854,14.9837985496,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,63.2629546588,9.04258681854,25.137767941,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,81.6788084692,9.04258681854,31.7088325378,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,87.5835056298,9.04258681854,37.6135296985,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,91.3138800375,9.04258681854,41.3439041062,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,92.8825674771,9.04258681854,42.9125915458,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,94.1758978428,9.04258681854,44.2059219115,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  15:00:00,94.7987674328,9.04258681854,44.8287915014,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,92.4508669069,9.04258681854,42.4808909755,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,87.3659915607,9.04258681854,37.3960156294,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,65.9409581224,9.04258681854,32.3632590839,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,55.1433631058,9.04258681854,30.6606394256,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,59.3153220807,9.04258681854,25.2617650672,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,45.0126630051,9.04258681854,18.1399146833,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,24.7748895396,9.04258681854,9.38714121786,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  09:00:00,31.1143531081,9.04258681854,15.7266047864,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,52.3376230593,9.04258681854,23.3074117,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,55.8971534811,9.04258681854,26.8669421217,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  12:00:00,69.4318242301,9.04258681854,31.3066375124,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,71.7339262258,9.04258681854,33.6087395081,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,73.0289438065,9.04258681854,34.9037570888,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,72.2636837831,9.04258681854,34.1384970654,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,65.6541619951,9.04258681854,27.5289752773,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,45.6978876187,9.04258681854,16.6676762593,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,31.7010005793,9.04258681854,11.7657645784,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  07:00:00,22.1466043537,9.04258681854,2.2113683528,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,45.1993934686,9.04258681854,11.6216944301,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,73.3723637439,9.04258681854,23.4023878126,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,78.5386911837,9.04258681854,28.5687152523,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,84.6433919387,9.04258681854,34.6734160073,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,88.9196886425,9.04258681854,38.9497127112,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,90.5722315828,9.04258681854,40.6022556515,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,92.2551443981,9.04258681854,42.2851684668,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,92.3703217145,9.04258681854,42.4003457831,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,90.2805191868,9.04258681854,40.3105432555,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  17:00:00,88.9009580137,9.04258681854,38.9309820823,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,76.7130897266,9.04258681854,38.5879030089,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,72.0869124347,9.04258681854,33.961725717,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,70.6981038095,9.04258681854,27.5495714376,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,27.2991714314,9.04258681854,6.97791873861,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  07:00:00,29.6869350674,9.04258681854,9.7516990665,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  08:00:00,49.7312339157,9.04258681854,16.1535348771,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  09:00:00,75.5110159452,9.04258681854,25.5410400138,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  10:00:00,80.3329332354,9.04258681854,30.3629573041,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,84.851512128,9.04258681854,34.8815361967,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,87.2497272759,9.04258681854,37.2797513445,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,89.7366066366,9.04258681854,39.7666307052,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,91.7500652882,9.04258681854,41.7800893569,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,93.3481470254,9.04258681854,43.378171094,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,93.6351309649,9.04258681854,43.6651550335,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,91.8510340896,9.04258681854,41.8810581583,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,77.7202127964,9.04258681854,39.5950260786,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,63.8119571632,9.04258681854,25.6867704455,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,59.824653501,9.04258681854,16.6761211291,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,24.0365585836,9.04258681854,3.71530589081,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  07:00:00,26.9374446217,9.04258681854,7.00220862077,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  08:00:00,49.126419563,9.04258681854,15.5487205245,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  09:00:00,75.3212713333,9.04258681854,25.3512954019,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,78.9497379518,9.04258681854,28.9797620205,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,84.7983550455,9.04258681854,34.8283791142,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,82.3896647739,9.04258681854,32.4196888425,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,83.2529860318,9.04258681854,33.2830101004,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,86.5355060972,9.04258681854,36.5655301659,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,89.1128389359,9.04258681854,39.1428630045,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,89.0953895449,9.04258681854,39.1254136136,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,86.3110812535,9.04258681854,36.3411053222,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,68.4677125672,9.04258681854,30.3425258495,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,64.0370367091,9.04258681854,25.9118499914,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,67.5010406476,9.04258681854,24.3525082757,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,28.4850580088,9.04258681854,6.24963864935,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  07:00:00,30.4393590891,9.04258681854,10.5041230881,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  08:00:00,51.6761346302,9.04258681854,18.0984355917,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,77.9973287902,9.04258681854,28.0273528588,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  10:00:00,82.0422699085,9.04258681854,32.0722939771,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,87.3626123507,9.04258681854,37.3926364194,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,91.0947463718,9.04258681854,41.1247704404,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,92.5415862489,9.04258681854,42.5716103176,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,93.7932206112,9.04258681854,43.8232446799,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,94.7611153546,9.04258681854,44.7911394233,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,93.3827200703,9.04258681854,43.412744139,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,90.7832591999,9.04258681854,40.8132832685,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,75.2035295935,9.04258681854,37.0783428757,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,71.9989672923,9.04258681854,33.8737805746,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,74.1533079476,9.04258681854,31.0047755757,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,36.9913084511,9.04258681854,14.7558890916,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  07:00:00,36.0436707846,9.04258681854,16.1084347837,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  08:00:00,55.0602712771,9.04258681854,21.4825722386,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  09:00:00,79.2272064914,9.04258681854,29.2572305601,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,82.8342354638,9.04258681854,32.8642595325,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,87.5161609132,9.04258681854,37.5461849818,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,91.8873345779,9.04258681854,41.9173586465,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,94.3808431964,9.04258681854,44.4108672651,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,94.8746395167,9.04258681854,44.9046635853,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,97.3613391925,9.04258681854,47.3913632612,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,98.2039038104,9.04258681854,48.2339278791,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,95.9789678984,9.04258681854,46.008991967,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,80.0782169981,9.04258681854,41.9530302803,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,75.5983597256,9.04258681854,37.4731730079,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,76.9479692737,9.04258681854,33.7994369018,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,35.0697253809,9.04258681854,13.2837244774,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  07:00:00,30.5507637986,9.04258681854,15.1630154768,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  08:00:00,40.2388922815,9.04258681854,15.7561686014,0.0,10.9459523016,4.49418456,0.0,0.0
