Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/22  09:00:00,59.2320817792,9.04258681854,21.1068950615,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,73.2437867889,9.04258681854,23.2738108575,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,75.1294193613,9.04258681854,25.15944343,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,76.3494429268,9.04258681854,26.3794669955,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,76.8521379661,9.04258681854,26.8821620348,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,81.4250138302,9.04258681854,31.4550378988,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,87.2771045033,9.04258681854,37.3071285719,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,89.7340074582,9.04258681854,39.7640315269,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,88.5599766427,9.04258681854,38.5900007114,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,66.9774238007,9.04258681854,33.3997247621,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,55.4288617702,9.04258681854,30.9461380901,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,62.0085403053,9.04258681854,27.9549832918,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,50.1097859156,9.04258681854,23.2370375939,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,26.038718714,9.04258681854,10.6509703922,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  09:00:00,33.0963037191,9.04258681854,17.7085553974,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,53.2951664052,9.04258681854,24.2649550458,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,57.3833354691,9.04258681854,28.3531241098,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,72.8783552934,9.04258681854,34.7531685756,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,76.1574856598,9.04258681854,38.032298942,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,78.8254761583,9.04258681854,40.7002894406,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,80.733854707,9.04258681854,42.6086679893,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,80.554417173,9.04258681854,42.4292304553,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,68.3490354864,9.04258681854,39.3188241271,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,46.3346899037,9.04258681854,26.3994539028,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  07:00:00,21.0964362556,9.04258681854,1.16120025466,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  08:00:00,41.5965817167,9.04258681854,8.01888267813,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  09:00:00,68.1794645981,9.04258681854,18.2094886668,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,74.6056256499,9.04258681854,24.6356497185,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,80.8321685583,9.04258681854,30.862192627,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,84.5704258786,9.04258681854,34.6004499472,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,88.1439573349,9.04258681854,38.1739814036,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,90.5197700315,9.04258681854,40.5497941001,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,91.7412209393,9.04258681854,41.7712450079,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,90.2267894328,9.04258681854,40.2568135015,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,87.6531603586,9.04258681854,37.6831844273,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,72.2283528486,9.04258681854,34.1031661308,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,66.3249035059,9.04258681854,28.1997167882,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,67.5787086251,9.04258681854,24.4301762532,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,26.2867598901,9.04258681854,4.0513405306,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  07:00:00,26.0884592083,9.04258681854,6.15322320737,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  08:00:00,46.4193424636,9.04258681854,12.841643425,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  09:00:00,73.6743977564,9.04258681854,23.7044218251,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,79.473749237,9.04258681854,29.5037733056,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,83.9946040199,9.04258681854,34.0246280885,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,86.0786620507,9.04258681854,36.1086861194,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,88.887311212,9.04258681854,38.9173352807,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,92.9589329077,9.04258681854,42.9889569764,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,89.6520894071,9.04258681854,39.6821134757,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,80.7817272979,9.04258681854,30.8117513665,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,76.8609440469,9.04258681854,26.8909681156,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,58.4344648081,9.04258681854,20.3092780904,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,52.3335876683,9.04258681854,14.2084009505,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,56.0714354043,9.04258681854,12.9229030324,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,22.8176115814,9.04258681854,0.582192221908,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  07:00:00,24.3117904247,9.04258681854,4.37655442371,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  08:00:00,45.5355925619,9.04258681854,11.9578935234,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  09:00:00,73.5812105661,9.04258681854,23.6112346347,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,79.3869448626,9.04258681854,29.4169689312,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,84.945464489,9.04258681854,34.9754885576,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,87.625368367,9.04258681854,37.6553924356,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,82.2161577724,9.04258681854,32.2461818411,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,74.5896367028,9.04258681854,24.6196607714,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,75.1509726969,9.04258681854,25.1809967655,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,76.1673944536,9.04258681854,26.1974185223,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,73.6746732835,9.04258681854,23.7046973522,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,59.5335608712,9.04258681854,21.4083741535,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,58.2811324141,9.04258681854,20.1559456963,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,62.3532296248,9.04258681854,19.204697253,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,25.1197405866,9.04258681854,2.88432122708,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  07:00:00,26.5686508386,9.04258681854,6.63341483765,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  08:00:00,48.3963661052,9.04258681854,14.8186670667,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  09:00:00,75.5761897687,9.04258681854,25.6062138373,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,79.4516579338,9.04258681854,29.4816820025,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,85.0008883061,9.04258681854,35.0309123747,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,89.7803424579,9.04258681854,39.8103665265,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,93.2372833049,9.04258681854,43.2673073736,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,95.7689841951,9.04258681854,45.7990082638,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,97.0011460545,9.04258681854,47.0311701232,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,95.3260397325,9.04258681854,45.3560638012,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,85.6113239728,9.04258681854,35.6413480414,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,66.2950535529,9.04258681854,28.1698668351,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,59.983998896,9.04258681854,21.8588121782,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,61.7229345376,9.04258681854,18.5744021657,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,25.7786218239,9.04258681854,3.54320246438,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  07:00:00,27.0084810191,9.04258681854,7.07324501811,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  08:00:00,47.7077710162,9.04258681854,14.1300719777,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,74.1188712503,9.04258681854,24.1488953189,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,78.8830194154,9.04258681854,28.9130434841,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,83.0615632317,9.04258681854,33.0915873004,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,85.6268760556,9.04258681854,35.6569001243,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,89.7002597886,9.04258681854,39.7302838573,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,90.8112842207,9.04258681854,40.8413082894,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,92.3008393977,9.04258681854,42.3308634664,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,92.9777194253,9.04258681854,43.0077434939,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,92.3347209728,9.04258681854,42.3647450415,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,69.7232468504,9.04258681854,31.5980601327,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,59.1738404864,9.04258681854,21.0486537686,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,59.6612878161,9.04258681854,16.5127554442,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,25.4254135966,9.04258681854,3.63941269314,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  07:00:00,22.7693991812,9.04258681854,7.38165085946,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  08:00:00,38.3840787899,9.04258681854,13.9013551098,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  09:00:00,61.8626898359,9.04258681854,23.7375031181,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,80.44807688,9.04258681854,30.4781009487,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,86.0389022211,9.04258681854,36.0689262897,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,89.3413007891,9.04258681854,39.3713248578,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,91.0196218132,9.04258681854,41.0496458818,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,94.0282300618,9.04258681854,44.0582541304,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,95.4099004089,9.04258681854,45.4399244775,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,94.9113137408,9.04258681854,44.9413378094,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,83.2044428378,9.04258681854,33.2344669065,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,56.5970554267,9.04258681854,23.0193563881,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,45.2200519247,9.04258681854,20.7373282446,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,50.4291324145,9.04258681854,16.375575401,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,39.1643076801,9.04258681854,12.2915593583,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,29.3562783692,9.04258681854,13.9685300475,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,33.0770626727,9.04258681854,17.689314351,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,47.7220806055,9.04258681854,18.6918692462,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,47.7075627083,9.04258681854,18.677351349,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,62.6249661444,9.04258681854,24.4997794266,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,66.0697277112,9.04258681854,27.9445409935,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,67.2457593775,9.04258681854,29.1205726598,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,69.1357847884,9.04258681854,31.0105980707,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,65.2835110993,9.04258681854,27.1583243815,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,50.9745898459,9.04258681854,21.9443784866,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,39.5985626847,9.04258681854,19.6633266838,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,23.8080167213,9.04258681854,1.57259736181,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  07:00:00,25.5503146619,9.04258681854,5.61507866095,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  08:00:00,46.6477910346,9.04258681854,13.070091996,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  09:00:00,74.4108620702,9.04258681854,24.4408861388,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,79.7562329245,9.04258681854,29.7862569932,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,85.5441935067,9.04258681854,35.5742175754,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,88.3721223935,9.04258681854,38.4021464622,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,89.3262035041,9.04258681854,39.3562275727,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,89.1925398346,9.04258681854,39.2225639032,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,91.2323363717,9.04258681854,41.2623604403,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,92.6899960828,9.04258681854,42.7200201515,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  17:00:00,92.0247640193,9.04258681854,42.054788088,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,77.3505544691,9.04258681854,39.2253677513,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,70.3614021287,9.04258681854,32.236215411,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,66.7500173319,9.04258681854,23.6014849601,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,29.7097707508,9.04258681854,7.47435139133,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  07:00:00,31.5312168389,9.04258681854,11.5959808379,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  08:00:00,54.7703468137,9.04258681854,21.1926477751,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,80.5891376423,9.04258681854,30.619161711,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,83.8006865599,9.04258681854,33.8307106285,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  11:00:00,88.6319517461,9.04258681854,38.6619758148,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  12:00:00,87.98841559,9.04258681854,38.0184396587,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,88.7349940455,9.04258681854,38.7650181141,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,81.6687559339,9.04258681854,31.6987800026,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,77.4114277941,9.04258681854,27.4414518627,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,77.1685893695,9.04258681854,27.1986134382,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,75.0310999199,9.04258681854,25.0611239886,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,59.7696778314,9.04258681854,21.6444911137,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,56.1191624695,9.04258681854,17.9939757518,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,58.9645895777,9.04258681854,15.8160572058,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,30.758203814,9.04258681854,8.5227844545,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  07:00:00,33.5031011923,9.04258681854,13.5678651914,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  08:00:00,54.0337407935,9.04258681854,20.456041755,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  09:00:00,77.7679845567,9.04258681854,27.7980086254,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,80.3233942334,9.04258681854,30.3534183021,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,84.3465275487,9.04258681854,34.3765516174,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,87.2960861439,9.04258681854,37.3261102126,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,82.1462302509,9.04258681854,32.1762543195,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,78.4405202248,9.04258681854,28.4705442934,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,81.5122195129,9.04258681854,31.5422435816,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,83.5540017362,9.04258681854,33.5840258049,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,83.4936468161,9.04258681854,33.5236708847,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,69.4933475787,9.04258681854,31.368160861,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,66.7552090338,9.04258681854,28.6300223161,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,66.6081470981,9.04258681854,21.5454480595,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,40.3862576296,9.04258681854,18.1508382701,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  07:00:00,37.6370582439,9.04258681854,17.701822243,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  08:00:00,55.4751224492,9.04258681854,21.8974234107,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,80.0489229763,9.04258681854,30.078947045,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,84.3726815981,9.04258681854,34.4027056668,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,88.9314609072,9.04258681854,38.9614849758,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,88.6242775998,9.04258681854,38.6543016684,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,79.8483622003,9.04258681854,29.878386269,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,76.3659409457,9.04258681854,26.3959650144,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,82.005036961,9.04258681854,32.0350610296,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,84.6971005235,9.04258681854,34.7271245922,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,83.2867966636,9.04258681854,33.3168207322,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,70.3617508978,9.04258681854,32.2365641801,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,62.5300323391,9.04258681854,24.4048456214,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,64.1643723882,9.04258681854,19.1016733496,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,38.0165538368,9.04258681854,15.7811344773,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  07:00:00,36.3213037864,9.04258681854,16.3860677854,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  08:00:00,54.7750058202,9.04258681854,21.1973067816,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  09:00:00,78.769544759,9.04258681854,28.7995688277,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  10:00:00,82.4112035219,9.04258681854,32.4412275905,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,88.2998507449,9.04258681854,38.3298748136,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,92.7127522101,9.04258681854,42.7427762788,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,94.6155048926,9.04258681854,44.6455289613,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,95.5520083453,9.04258681854,45.5820324139,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,97.7887146371,9.04258681854,47.8187387057,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,97.396609646,9.04258681854,47.4266337146,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,95.4297648059,9.04258681854,45.4597888745,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,74.4538769787,9.04258681854,36.3286902609,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,67.9499825872,9.04258681854,29.8247958695,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,73.4702436599,9.04258681854,28.4075446213,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,43.0784377012,9.04258681854,21.2924367977,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  07:00:00,35.0458404757,9.04258681854,19.6580921539,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  08:00:00,45.1990814459,9.04258681854,20.7163577658,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  09:00:00,64.9132187888,9.04258681854,26.788032071,0.0,21.8919046032,7.190695296,0.0,0.0
 08/05  10:00:00,80.047242812,9.04258681854,30.0772668806,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,86.1444433988,9.04258681854,36.1744674675,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,83.2543848213,9.04258681854,33.2844088899,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,83.8443378356,9.04258681854,33.8743619043,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,89.4508023891,9.04258681854,39.4808264577,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,90.0496364428,9.04258681854,40.0796605114,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,91.6131000224,9.04258681854,41.6431240911,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,91.446595514,9.04258681854,41.4766195826,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,68.1034294172,9.04258681854,34.5257303787,0.0,18.243253836,6.291858384,0.0,0.0
 08/05  19:00:00,54.3273820607,9.04258681854,29.8446583805,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,63.4818229465,9.04258681854,27.5140992663,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,50.7605474884,9.04258681854,23.8877991666,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,35.0883602515,9.04258681854,19.7006119297,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  09:00:00,29.6539418766,9.04258681854,14.2661935549,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,46.1169993362,9.04258681854,17.0867879769,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,47.3618916645,9.04258681854,18.3316803052,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,58.4869484621,9.04258681854,20.3617617443,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,60.5342338749,9.04258681854,22.4090471571,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,67.4138610176,9.04258681854,29.2886742999,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,70.3882800676,9.04258681854,32.2630933499,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,70.0904700276,9.04258681854,31.9652833099,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,60.1444857812,9.04258681854,31.1142744218,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,48.7082042202,9.04258681854,28.7729682192,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,40.1180540157,9.04258681854,17.8826346562,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  07:00:00,36.4032450071,9.04258681854,16.4680090061,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  08:00:00,54.4713091185,9.04258681854,20.8936100799,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,78.4335710102,9.04258681854,28.4635950789,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,81.2297120324,9.04258681854,31.2597361011,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,84.8377409772,9.04258681854,34.8677650458,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,86.0482889071,9.04258681854,36.0783129757,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,87.1384249463,9.04258681854,37.1684490149,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,89.1182361008,9.04258681854,39.1482601695,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,88.3996119431,9.04258681854,38.4296360118,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,83.1912159976,9.04258681854,33.2212400662,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,79.4618868202,9.04258681854,29.4919108889,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,66.6958848415,9.04258681854,28.5706981237,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,64.1935811858,9.04258681854,26.068394468,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,68.4398781378,9.04258681854,23.3771790993,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,37.3393372667,9.04258681854,15.1039179072,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  07:00:00,35.2072006816,9.04258681854,15.2719646806,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  08:00:00,55.4918611176,9.04258681854,21.9141620791,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  09:00:00,80.9661272505,9.04258681854,30.9961513192,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,84.6307679287,9.04258681854,34.6607919973,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,89.0658931489,9.04258681854,39.0959172176,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,92.2033377767,9.04258681854,42.2333618454,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,93.6255404637,9.04258681854,43.6555645324,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,94.0004035377,9.04258681854,44.0304276063,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,96.0136355941,9.04258681854,46.0436596627,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,96.1469088321,9.04258681854,46.1769329008,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,94.5195916179,9.04258681854,44.5496156866,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,79.6174627967,9.04258681854,41.492276079,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,74.6718708566,9.04258681854,36.5466841389,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,77.1534225691,9.04258681854,32.0907235306,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,34.2946974363,9.04258681854,10.1451114101,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  07:00:00,31.66678636,9.04258681854,11.731550359,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  08:00:00,52.6811047902,9.04258681854,19.1034057517,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  09:00:00,78.4814355403,9.04258681854,28.5114596089,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,83.342693892,9.04258681854,33.3727179607,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,86.6798730213,9.04258681854,36.70989709,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,89.7068961396,9.04258681854,39.7369202083,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,91.3094883079,9.04258681854,41.3395123766,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,92.7476648614,9.04258681854,42.77768893,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,95.8507682878,9.04258681854,45.8807923565,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,96.3083016191,9.04258681854,46.3383256878,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,94.4865479454,9.04258681854,44.5165720141,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,79.6204377666,9.04258681854,41.4952510488,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,74.1440007962,9.04258681854,36.0188140785,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,77.4756747694,9.04258681854,32.4129757309,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,33.1084337615,9.04258681854,8.95884773535,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  07:00:00,30.7212796868,9.04258681854,10.7860436858,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  08:00:00,52.7754641037,9.04258681854,19.1977650651,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  09:00:00,80.1640394001,9.04258681854,30.1940634687,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,84.4153473494,9.04258681854,34.445371418,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,89.4378696728,9.04258681854,39.4678937414,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,92.6896901022,9.04258681854,42.7197141709,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,95.3858372461,9.04258681854,45.4158613148,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,96.9747263673,9.04258681854,47.004750436,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,92.2427364486,9.04258681854,42.2727605172,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,86.7975004201,9.04258681854,36.8275244887,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,86.7649527959,9.04258681854,36.7949768645,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,75.2694499262,9.04258681854,37.1442632084,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,70.8486081654,9.04258681854,32.7234214476,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,73.4242799018,9.04258681854,28.3615808632,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,36.4909110093,9.04258681854,12.3413249832,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  07:00:00,33.5870001002,9.04258681854,13.6517640992,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  08:00:00,54.3691720269,9.04258681854,20.7914729884,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  09:00:00,80.5870227799,9.04258681854,30.6170468485,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,84.0979165413,9.04258681854,34.1279406099,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,87.9998955136,9.04258681854,38.0299195823,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,91.9796787106,9.04258681854,42.0097027792,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,95.2181273906,9.04258681854,45.2481514593,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,96.9862194404,9.04258681854,47.0162435091,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,98.2176464473,9.04258681854,48.247670516,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,96.7775326325,9.04258681854,46.8075567012,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,94.2001259001,9.04258681854,44.2301499688,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  18:00:00,73.4083433611,9.04258681854,35.2831566434,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,65.0019632034,9.04258681854,26.8767764856,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,67.5881912568,9.04258681854,22.5254922182,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,33.3661437129,9.04258681854,9.66597614273,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  07:00:00,26.471263196,9.04258681854,11.0835148742,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  08:00:00,42.5779130828,9.04258681854,18.0951894026,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  09:00:00,60.7699003429,9.04258681854,22.6447136252,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,80.2385797548,9.04258681854,30.2686038235,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,89.6719294252,9.04258681854,39.7019534939,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,92.9631299668,9.04258681854,42.9931540354,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,94.1888525635,9.04258681854,44.2188766322,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,94.5003103901,9.04258681854,44.5303344588,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,95.3486957208,9.04258681854,45.3787197895,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,96.6038429864,9.04258681854,46.633867055,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,96.0980023867,9.04258681854,46.1280264553,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,73.3230911365,9.04258681854,39.7453920979,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,59.1471061484,9.04258681854,34.6643824683,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,66.8048456297,9.04258681854,30.8371219496,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,53.3688749256,9.04258681854,26.4961266038,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,20.587644169,9.04258681854,5.19989584723,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  09:00:00,24.2163572205,9.04258681854,8.82860889879,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  10:00:00,43.9900593651,9.04258681854,14.9598480058,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  11:00:00,48.5904527523,9.04258681854,19.560241393,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,61.5887945439,9.04258681854,23.4636078262,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,58.1819203288,9.04258681854,20.0567336111,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,56.7090039017,9.04258681854,18.5838171839,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,57.7375120207,9.04258681854,19.612325303,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,58.9718436301,9.04258681854,20.8466569124,0.0,21.8919046032,7.190695296,0.0,0.0
