Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/13  17:00:00,49.2501241672,9.04258681854,20.2199128079,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,37.9497869255,9.04258681854,18.0145509246,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,28.7415628585,9.04258681854,4.59197683233,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  07:00:00,27.9305087179,9.04258681854,7.99527271696,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  08:00:00,49.5258384346,9.04258681854,15.948139396,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  09:00:00,75.0245198852,9.04258681854,25.0545439538,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,78.5842139414,9.04258681854,28.6142380101,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,82.9946825559,9.04258681854,33.0247066245,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,86.2414337772,9.04258681854,36.2714578459,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,89.06383767,9.04258681854,39.0938617387,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,90.3434835748,9.04258681854,40.3735076435,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,91.8687839925,9.04258681854,41.8988080612,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,92.7361662092,9.04258681854,42.7661902778,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,92.4277326604,9.04258681854,42.4577567291,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,77.2103139097,9.04258681854,39.085127192,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,68.942138196,9.04258681854,30.8169514782,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,70.3660872466,9.04258681854,25.303388208,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,26.778091525,9.04258681854,2.62850549886,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  07:00:00,24.8183441708,9.04258681854,4.88310816982,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  08:00:00,41.8675650564,9.04258681854,8.28986601783,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  09:00:00,68.6477915566,9.04258681854,18.6778156253,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,76.7312972221,9.04258681854,26.7613212908,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,82.6556525699,9.04258681854,32.6856766386,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,85.7393604728,9.04258681854,35.7693845415,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,89.3951104848,9.04258681854,39.4251345535,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,90.189307693,9.04258681854,40.2193317617,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,85.8741275935,9.04258681854,35.9041516621,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,85.5963768766,9.04258681854,35.6264009453,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,85.067686009,9.04258681854,35.0977100776,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,70.6620945053,9.04258681854,32.5369077875,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,66.5461153719,9.04258681854,28.4209286541,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,68.8633986744,9.04258681854,23.8006996359,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,27.4530560933,9.04258681854,3.30347006714,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  07:00:00,24.7699941117,9.04258681854,4.83475811073,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  08:00:00,45.6192419691,9.04258681854,12.0415429306,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  09:00:00,74.5505079652,9.04258681854,24.5805320339,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  10:00:00,80.050257554,9.04258681854,30.0802816227,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  11:00:00,84.6390459711,9.04258681854,34.6690700397,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,87.5154062085,9.04258681854,37.5454302771,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,91.2637086763,9.04258681854,41.293732745,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,93.554121746,9.04258681854,43.5841458146,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,94.7145827223,9.04258681854,44.7446067909,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,95.2065323254,9.04258681854,45.2365563941,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,93.0551793002,9.04258681854,43.0852033688,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,78.8060608928,9.04258681854,40.6808741751,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,70.482361269,9.04258681854,30.4430078846,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,66.4856975368,9.04258681854,21.4229984982,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,28.4188357428,9.04258681854,4.26924971663,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  07:00:00,27.1085432721,9.04258681854,7.17330727112,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  08:00:00,48.0362406314,9.04258681854,14.4585415928,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  09:00:00,74.9251302277,9.04258681854,24.9551542963,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  10:00:00,81.3953424179,9.04258681854,31.4253664866,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,85.8150282874,9.04258681854,35.8450523561,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,89.2376219401,9.04258681854,39.2676460087,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,92.3990719194,9.04258681854,42.429095988,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,93.8853107898,9.04258681854,43.9153348585,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,96.738921337,9.04258681854,46.7689454056,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,91.5813348806,9.04258681854,41.6113589492,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,79.4208978279,9.04258681854,29.4509218966,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,62.3454148042,9.04258681854,24.2202280865,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,61.4570714558,9.04258681854,21.4177180714,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,62.1101890174,9.04258681854,17.0474899788,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,27.3649918908,9.04258681854,3.21540586461,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  07:00:00,26.8330955888,9.04258681854,6.89785958786,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  08:00:00,48.66352285,9.04258681854,15.0858238115,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  09:00:00,75.5483344573,9.04258681854,25.5783585259,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,80.5254838447,9.04258681854,30.5555079134,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,87.3402430643,9.04258681854,37.370267133,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,90.7172693603,9.04258681854,40.747293429,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,91.4528623673,9.04258681854,41.482886436,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,92.083958444,9.04258681854,42.1139825127,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,94.1970286734,9.04258681854,44.2270527421,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,94.1206712491,9.04258681854,44.1506953178,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,91.5074816588,9.04258681854,41.5375057275,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,77.5251166136,9.04258681854,39.3999298958,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,75.4898809178,9.04258681854,35.4505275334,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,72.4815537642,9.04258681854,27.4188547256,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,27.6767330066,9.04258681854,3.97656543643,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  07:00:00,21.8636343617,9.04258681854,6.47588603996,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  08:00:00,37.3415229175,9.04258681854,12.8587992374,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  09:00:00,59.7426874164,9.04258681854,21.6175006987,0.0,21.8919046032,7.190695296,0.0,0.0
 08/19  10:00:00,75.5298783945,9.04258681854,25.5599024631,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,80.968934571,9.04258681854,30.9989586396,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,87.4040232966,9.04258681854,37.4340473653,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,91.930064399,9.04258681854,41.9600884677,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,92.5067804975,9.04258681854,42.5368045661,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,92.9865995081,9.04258681854,43.0166235767,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,94.9276929943,9.04258681854,44.957717063,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,86.442273506,9.04258681854,36.4722975746,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,56.6829163527,9.04258681854,23.1052173141,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,45.2297944869,9.04258681854,18.83290414,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,53.9792298247,9.04258681854,18.0115061446,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,40.7181210212,9.04258681854,13.8453726994,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,26.8025691998,9.04258681854,11.414820878,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  09:00:00,33.6314635223,9.04258681854,18.2437152005,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  10:00:00,54.0513373116,9.04258681854,25.0211259522,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  11:00:00,58.4466192294,9.04258681854,29.4164078701,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  12:00:00,73.7635729492,9.04258681854,35.6383862314,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,75.0775485467,9.04258681854,36.952361829,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,77.6285953187,9.04258681854,39.503408601,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,79.9471322915,9.04258681854,41.8219455738,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,79.7371543379,9.04258681854,41.6119676201,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,60.3606688457,9.04258681854,31.3304574863,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,44.1572294295,9.04258681854,24.2219934285,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,29.661721139,9.04258681854,5.51213511285,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  07:00:00,27.6659690609,9.04258681854,7.73073305998,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  08:00:00,48.3197110811,9.04258681854,14.7420120425,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  09:00:00,74.7936403978,9.04258681854,24.8236644665,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  10:00:00,79.3938803958,9.04258681854,29.4239044645,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,84.8650919942,9.04258681854,34.8951160629,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,88.1979105888,9.04258681854,38.2279346574,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,91.1939080796,9.04258681854,41.2239321483,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,92.5507868063,9.04258681854,42.580810875,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,93.2738686571,9.04258681854,43.3038927257,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,93.239992478,9.04258681854,43.2700165467,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,91.8864576827,9.04258681854,41.9164817514,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,78.0074859903,9.04258681854,39.8822992725,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,68.7411232137,9.04258681854,28.7017698293,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,64.5692221584,9.04258681854,19.5065231198,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,25.8697834749,9.04258681854,1.72019744872,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  07:00:00,24.8832627043,9.04258681854,4.9480267034,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  08:00:00,45.8125296687,9.04258681854,12.2348306302,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  09:00:00,72.582514919,9.04258681854,22.6125389877,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  10:00:00,78.2158993754,9.04258681854,28.245923444,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,83.47151439,9.04258681854,33.5015384586,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,86.5049360192,9.04258681854,36.5349600878,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,91.082313798,9.04258681854,41.1123378667,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,94.0748947731,9.04258681854,44.1049188418,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,95.3176629311,9.04258681854,45.3476869998,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,81.9275555697,9.04258681854,31.9575796384,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,73.2405828939,9.04258681854,23.2706069626,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,58.3844007621,9.04258681854,20.2592140444,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,56.5554996824,9.04258681854,16.516146298,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,59.9611658974,9.04258681854,14.8984668588,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,25.2507401191,9.04258681854,1.10115409296,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  07:00:00,24.7276255827,9.04258681854,4.79238958174,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  08:00:00,46.1599585093,9.04258681854,12.5822594707,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  09:00:00,72.7186836314,9.04258681854,22.7487077001,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,78.0700277662,9.04258681854,28.1000518349,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,82.5243362636,9.04258681854,32.5543603323,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,86.0022893274,9.04258681854,36.0323133961,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,89.4928033181,9.04258681854,39.5228273868,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  14:00:00,92.601759712,9.04258681854,42.6317837807,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,95.0210764817,9.04258681854,45.0511005504,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,93.5438569295,9.04258681854,43.5738809982,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,86.4960197238,9.04258681854,36.5260437925,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  18:00:00,68.1307869046,9.04258681854,30.0056001869,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,66.6374971463,9.04258681854,26.5981437619,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,68.2798113021,9.04258681854,23.2171122635,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,31.430320734,9.04258681854,7.28073470783,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  07:00:00,30.007630816,9.04258681854,10.072394815,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  08:00:00,50.1730740276,9.04258681854,16.5953749891,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  09:00:00,75.4738062474,9.04258681854,25.503830316,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,78.5595878107,9.04258681854,28.5896118794,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,82.2336625676,9.04258681854,32.2636866362,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,86.4886123062,9.04258681854,36.5186363748,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,89.5823731212,9.04258681854,39.6123971898,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,85.6118163425,9.04258681854,35.6418404112,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,81.3618911154,9.04258681854,31.3919151841,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,78.9442182031,9.04258681854,28.9742422718,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,76.7526608795,9.04258681854,26.7826849481,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,61.7279720283,9.04258681854,23.6027853105,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,60.1844471554,9.04258681854,20.1450937709,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,63.3330039197,9.04258681854,18.2703048811,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,27.4134773456,9.04258681854,3.26389131947,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  07:00:00,26.8574484891,9.04258681854,6.9222124882,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  08:00:00,47.8643385542,9.04258681854,14.2866395157,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  09:00:00,73.9214010441,9.04258681854,23.9514251128,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,80.1147777629,9.04258681854,30.1448018316,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,80.2993930163,9.04258681854,30.3294170849,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,75.2960597612,9.04258681854,25.3260838299,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,76.1101840927,9.04258681854,26.1402081614,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,77.5032684205,9.04258681854,27.5332924891,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,78.2548534242,9.04258681854,28.2848774929,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,79.2420618,9.04258681854,29.2720858687,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,79.1347795239,9.04258681854,29.1648035926,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,64.7112707768,9.04258681854,26.5860840591,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,61.5450917454,9.04258681854,21.505738361,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,63.5046419483,9.04258681854,18.4419429098,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,24.0276848632,9.04258681854,0.327517293034,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  07:00:00,18.734316911,9.04258681854,3.3465685893,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  08:00:00,34.5582398057,9.04258681854,10.0755161255,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  09:00:00,58.4100132775,9.04258681854,20.2848265597,0.0,21.8919046032,7.190695296,0.0,0.0
 08/26  10:00:00,78.5992739503,9.04258681854,28.6292980189,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,85.464291083,9.04258681854,35.4943151517,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,90.5125514835,9.04258681854,40.5425755522,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,93.4978263217,9.04258681854,43.5278503903,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,94.0486680887,9.04258681854,44.0786921573,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,95.3382504446,9.04258681854,45.3682745132,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,94.380502966,9.04258681854,44.4105270346,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,89.0485272753,9.04258681854,39.0785513439,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,65.5695950748,9.04258681854,31.9918960363,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,53.9985220367,9.04258681854,27.6016316899,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,59.2934447167,9.04258681854,23.3257210365,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,45.8483624719,9.04258681854,18.9756141502,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,27.5072386677,9.04258681854,12.119490346,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  09:00:00,33.1651448342,9.04258681854,17.7773965124,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  10:00:00,53.4035459117,9.04258681854,24.3733345523,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  11:00:00,57.2639808053,9.04258681854,28.233769446,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,73.0397241415,9.04258681854,34.9145374237,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,75.7007575941,9.04258681854,37.5755708764,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,75.4760236732,9.04258681854,37.3508369554,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,68.4503443651,9.04258681854,30.3251576473,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,67.9854449005,9.04258681854,29.8602581828,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,61.9335905747,9.04258681854,32.9033792154,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,50.5468616,9.04258681854,30.6116255991,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,26.01315798,9.04258681854,1.86357195385,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  07:00:00,24.6093741259,9.04258681854,4.67413812493,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  08:00:00,45.5305420697,9.04258681854,11.9528430312,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  09:00:00,72.57405832,9.04258681854,22.6040823887,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  10:00:00,79.0594579106,9.04258681854,29.0894819792,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  11:00:00,85.5050924799,9.04258681854,35.5351165486,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,89.4258633944,9.04258681854,39.4558874631,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,90.9975154849,9.04258681854,41.0275395535,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,91.970263761,9.04258681854,42.0002878297,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,94.5562375783,9.04258681854,44.586261647,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,95.5338675473,9.04258681854,45.563891616,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,93.7442692537,9.04258681854,43.7742933224,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,78.523147457,9.04258681854,40.3979607393,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,76.7044481103,9.04258681854,34.7509280592,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,75.2305190045,9.04258681854,30.1678199659,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,32.1712163652,9.04258681854,8.02163033908,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  07:00:00,30.1942069201,9.04258681854,10.2589709191,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  08:00:00,51.9868271706,9.04258681854,18.409128132,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  09:00:00,78.3142029675,9.04258681854,28.3442270362,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,82.4090463211,9.04258681854,32.4390703898,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,86.8898574797,9.04258681854,36.9198815483,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  12:00:00,89.506731467,9.04258681854,39.5367555356,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,91.7974376016,9.04258681854,41.8274616703,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,93.727712933,9.04258681854,43.7577370016,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,95.425381256,9.04258681854,45.4554053247,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,94.7993968229,9.04258681854,44.8294208915,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,91.9738327169,9.04258681854,42.0038567855,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,76.6478711459,9.04258681854,38.5226844282,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,76.006655536,9.04258681854,34.0531354849,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,75.9251336632,9.04258681854,30.8624346246,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,34.9866019209,9.04258681854,10.8370158947,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  07:00:00,32.3696029552,9.04258681854,12.4343669542,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  08:00:00,52.8721170114,9.04258681854,19.2944179729,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  09:00:00,78.3071678288,9.04258681854,28.3371918974,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  10:00:00,81.4510740697,9.04258681854,31.4810981384,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,87.5256776108,9.04258681854,37.5557016794,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,90.304467595,9.04258681854,40.3344916637,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,92.5774043247,9.04258681854,42.6074283934,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,95.6768096343,9.04258681854,45.706833703,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,96.6755914345,9.04258681854,46.7056155032,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,94.5216049721,9.04258681854,44.5516290407,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,91.594461925,9.04258681854,41.6244859937,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,72.9013474827,9.04258681854,34.7761607649,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,71.6618939843,9.04258681854,29.7083739333,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,72.057935527,9.04258681854,26.9952364884,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,30.3107902043,9.04258681854,6.16120417818,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  07:00:00,28.8445703088,9.04258681854,8.90933430788,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  08:00:00,50.4740557184,9.04258681854,16.8963566799,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  09:00:00,77.677470207,9.04258681854,27.7074942757,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  10:00:00,83.0816743213,9.04258681854,33.11169839,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,88.6912995742,9.04258681854,38.7213236429,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  12:00:00,92.0317786215,9.04258681854,42.0618026902,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,92.7752097947,9.04258681854,42.8052338633,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,95.674399716,9.04258681854,45.7044237846,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,97.8808322465,9.04258681854,47.9108563152,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,93.0414989656,9.04258681854,43.0715230343,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,83.0322415033,9.04258681854,33.062265572,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,63.6660869816,9.04258681854,25.5409002639,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,62.6399692645,9.04258681854,20.6864492134,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,62.362251577,9.04258681854,17.2995525385,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,24.5829288456,9.04258681854,0.433342819502,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  07:00:00,24.1306405462,9.04258681854,2.28123787856,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  08:00:00,43.7200212801,9.04258681854,10.1423222416,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  09:00:00,71.0919744704,9.04258681854,21.1219985391,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  10:00:00,76.6069934723,9.04258681854,26.6370175409,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  11:00:00,82.9278051553,9.04258681854,32.9578292239,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  12:00:00,86.8228842509,9.04258681854,36.8529083195,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  13:00:00,90.0280407401,9.04258681854,40.0580648088,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,92.1107438832,9.04258681854,42.1407679519,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,93.5462112263,9.04258681854,43.576235295,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,92.1737836414,9.04258681854,42.2038077101,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,89.9952337681,9.04258681854,40.0252578367,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,76.2060264233,9.04258681854,38.0808397055,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,74.6315800851,9.04258681854,32.678060034,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,73.1133089179,9.04258681854,28.0506098794,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,29.0142836679,9.04258681854,5.31411609779,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  07:00:00,23.3969125126,9.04258681854,6.09499752421,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  08:00:00,35.0861978195,9.04258681854,10.6034741394,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  09:00:00,58.0556741926,9.04258681854,19.9304874749,0.0,21.8919046032,7.190695296,0.0,0.0
 09/02  10:00:00,78.0182931084,9.04258681854,28.0483171771,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  11:00:00,84.7940593502,9.04258681854,34.8240834189,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,88.8161361023,9.04258681854,38.846160171,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,92.1861112816,9.04258681854,42.2161353503,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,92.8765479568,9.04258681854,42.9065720254,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,89.9683818345,9.04258681854,39.9984059032,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,84.6580669795,9.04258681854,34.6880910482,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,79.8428104149,9.04258681854,29.8728344836,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,55.7031922671,9.04258681854,22.1254932285,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,45.832142841,9.04258681854,17.5210858275,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  20:00:00,51.2797602136,9.04258681854,15.3120365335,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  21:00:00,38.8361188777,9.04258681854,11.963370556,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,19.8047798121,9.04258681854,4.41703149038,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  09:00:00,26.7744716548,9.04258681854,11.386723333,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  10:00:00,47.8653274667,9.04258681854,18.8351161074,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  11:00:00,53.2950602093,9.04258681854,24.2648488499,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  12:00:00,69.6897754785,9.04258681854,31.5645887607,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  13:00:00,73.0564117387,9.04258681854,34.931225021,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  14:00:00,74.8141547036,9.04258681854,36.6889679858,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,75.6592019523,9.04258681854,37.5340152346,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,76.7599609453,9.04258681854,38.6347742276,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,61.1624722484,9.04258681854,32.1322608891,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,43.580085098,9.04258681854,23.6448490971,0.0,7.2973015344,3.595347648,0.0,0.0
 09/03  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,20.1720741472,9.04258681854,4.78432582546,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  09:00:00,28.3770227495,9.04258681854,12.9892744278,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  10:00:00,50.8427844339,9.04258681854,21.8125730745,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  11:00:00,55.3830247998,9.04258681854,26.3528134405,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  12:00:00,69.4660800072,9.04258681854,31.3408932894,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,71.5501519633,9.04258681854,33.4249652455,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,74.1123147944,9.04258681854,35.9871280767,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,73.3625477303,9.04258681854,35.2373610126,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,72.8847335351,9.04258681854,34.7595468174,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,62.9589310311,9.04258681854,33.9287196718,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  18:00:00,48.2588349882,9.04258681854,28.3235989873,0.0,7.2973015344,3.595347648,0.0,0.0
 09/04  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
