Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,24.5414346869,9.04258681854,0.39184866076,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  07:00:00,24.7072798649,9.04258681854,2.85787719728,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  08:00:00,43.6975218056,9.04258681854,10.119822767,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  09:00:00,70.8217970911,9.04258681854,20.8518211597,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  10:00:00,76.6499479377,9.04258681854,26.6799720064,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  11:00:00,83.5359890225,9.04258681854,33.5660130911,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,86.6567168989,9.04258681854,36.6867409675,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,89.8606353775,9.04258681854,39.8906594462,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,93.5073479131,9.04258681854,43.5373719818,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,95.638996156,9.04258681854,45.6690202246,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,92.7160939528,9.04258681854,42.7461180214,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,88.3556691203,9.04258681854,38.3856931889,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,70.5223296468,9.04258681854,32.3971429291,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,66.0915020115,9.04258681854,24.1379819604,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,64.7250159244,9.04258681854,19.6623168859,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,27.543338638,9.04258681854,3.39375261188,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  07:00:00,26.9865932906,9.04258681854,5.13719062301,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  08:00:00,44.0954352,9.04258681854,10.5177361615,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  09:00:00,70.964150209,9.04258681854,20.9941742777,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  10:00:00,76.257207758,9.04258681854,26.2872318267,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  11:00:00,81.1629239117,9.04258681854,31.1929479803,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,83.2646082205,9.04258681854,33.2946322892,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,85.1840978301,9.04258681854,35.2141218987,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,87.1152022286,9.04258681854,37.1452262973,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,90.1902027956,9.04258681854,40.2202268643,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,89.6112650993,9.04258681854,39.641289168,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,82.81209376,9.04258681854,32.8421178287,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,63.433142514,9.04258681854,25.3079557963,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,64.4969896996,9.04258681854,20.6293029819,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  20:00:00,62.8592740555,9.04258681854,17.7965750169,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,25.5383833847,9.04258681854,1.38879735853,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  07:00:00,25.8700888917,9.04258681854,4.02068622407,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  08:00:00,43.6413147124,9.04258681854,10.0636156739,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  09:00:00,71.3942640443,9.04258681854,21.424288113,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  10:00:00,77.7563015046,9.04258681854,27.7863255733,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  11:00:00,83.4149801738,9.04258681854,33.4450042425,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  12:00:00,85.5309863617,9.04258681854,35.5610104304,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  13:00:00,88.5093044261,9.04258681854,38.5393284947,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,81.3182322956,9.04258681854,31.3482563643,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,75.8089603074,9.04258681854,25.838984376,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,75.5810267247,9.04258681854,25.6110507934,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,75.304160912,9.04258681854,25.3341849807,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,64.1011881658,9.04258681854,25.976001448,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,67.4208051523,9.04258681854,23.5531184346,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,65.3155087622,9.04258681854,20.2528097237,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,27.9013675833,9.04258681854,3.75178155712,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  07:00:00,25.9644998848,9.04258681854,4.11509721714,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  08:00:00,44.4494437315,9.04258681854,10.871744693,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  09:00:00,72.5665214694,9.04258681854,22.5965455381,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  10:00:00,78.8363504734,9.04258681854,28.866374542,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  11:00:00,85.2978760616,9.04258681854,35.3279001303,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  12:00:00,87.9426603371,9.04258681854,37.9726844057,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,90.9436067318,9.04258681854,40.9736308004,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,91.4601279531,9.04258681854,41.4901520217,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,89.3786014326,9.04258681854,39.4086255012,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,88.5964124675,9.04258681854,38.6264365362,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,83.3052345021,9.04258681854,33.3352585708,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,65.7365886155,9.04258681854,27.6114018978,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,66.4708850198,9.04258681854,22.6031983021,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,62.3866813483,9.04258681854,17.3239823098,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,23.778791378,9.04258681854,0.0786238078183,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  07:00:00,18.8390381388,9.04258681854,1.53712315038,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  08:00:00,32.6034708466,9.04258681854,8.1207471665,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  09:00:00,57.4046598547,9.04258681854,19.2794731369,0.0,21.8919046032,7.190695296,0.0,0.0
 09/09  10:00:00,77.6813731536,9.04258681854,27.7113972222,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,84.9376453292,9.04258681854,34.9676693979,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,88.3581269036,9.04258681854,38.3881509723,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,91.0359125145,9.04258681854,41.0659365831,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,84.9761827937,9.04258681854,35.0062068624,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,79.5317555849,9.04258681854,29.5617796536,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,79.3183216595,9.04258681854,29.3483457282,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,77.5261850304,9.04258681854,27.556209099,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,52.6126494108,9.04258681854,19.0349503723,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,43.6947457655,9.04258681854,13.4695220853,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,47.2631240508,9.04258681854,11.2954003707,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,34.6444112834,9.04258681854,7.77166296169,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,17.2843919411,9.04258681854,1.89664361936,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  09:00:00,25.4980278264,9.04258681854,10.1102795047,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  10:00:00,47.6677782885,9.04258681854,18.6375669292,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  11:00:00,52.3994829949,9.04258681854,23.3692716356,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,68.1858527987,9.04258681854,30.060666081,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,63.7380622982,9.04258681854,25.6128755805,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,60.2718782932,9.04258681854,22.1466915754,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,61.8640687274,9.04258681854,23.7388820097,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,66.4978917815,9.04258681854,28.3727050637,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,57.5724527856,9.04258681854,28.5422414262,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,43.8360695144,9.04258681854,23.9008335135,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  07:00:00,22.6588772878,9.04258681854,0.809474620175,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  08:00:00,41.2646353252,9.04258681854,7.68693628667,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  09:00:00,68.6895515389,9.04258681854,18.7195756076,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  10:00:00,75.7569066229,9.04258681854,25.7869306916,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  11:00:00,81.337997789,9.04258681854,31.3680218576,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,85.9072172829,9.04258681854,35.9372413516,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,89.8269094327,9.04258681854,39.8569335013,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,88.9584096774,9.04258681854,38.988433746,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,91.3690093885,9.04258681854,41.3990334572,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,91.45620701,9.04258681854,41.4862310786,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,87.1628959832,9.04258681854,37.1929200519,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  18:00:00,69.9099335969,9.04258681854,31.7847468791,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,67.3253700902,9.04258681854,23.4576833724,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,63.2128827995,9.04258681854,18.1501837609,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,29.3427929183,9.04258681854,5.19320689217,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  07:00:00,28.6117467335,9.04258681854,6.76234406587,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  08:00:00,44.6447916476,9.04258681854,11.067092609,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  09:00:00,69.0598231561,9.04258681854,19.0898472247,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  10:00:00,73.4380902719,9.04258681854,23.4681143405,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,78.8933725495,9.04258681854,28.9233966182,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,78.1292415446,9.04258681854,28.1592656133,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,73.7813950838,9.04258681854,23.8114191524,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,71.3135586047,9.04258681854,21.3435826734,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,72.592665857,9.04258681854,22.6226899256,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,71.9720321491,9.04258681854,22.0020562178,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,67.2543344217,9.04258681854,17.2843584903,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,52.293846279,9.04258681854,14.1686595612,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,56.0318067586,9.04258681854,12.1641200409,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,55.8921242163,9.04258681854,10.8294251778,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  07:00:00,22.5775300684,9.04258681854,0.728127400822,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  08:00:00,39.1363379751,9.04258681854,5.55863893655,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  09:00:00,63.4338306488,9.04258681854,13.4638547174,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  10:00:00,67.519992758,9.04258681854,17.5500168267,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  11:00:00,75.1716235072,9.04258681854,25.2016475759,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  12:00:00,78.1638757457,9.04258681854,28.1938998144,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  13:00:00,80.3351593457,9.04258681854,30.3651834144,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,83.8464608429,9.04258681854,33.8764849115,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,86.5665121019,9.04258681854,36.5965361705,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,84.4569369589,9.04258681854,34.4869610275,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,74.8461412671,9.04258681854,24.8761653358,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,56.3468519562,9.04258681854,18.2216652384,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  19:00:00,60.0977600122,9.04258681854,16.2300732944,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  20:00:00,60.5113465483,9.04258681854,15.4486475098,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,24.2620216852,9.04258681854,0.112435659055,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  07:00:00,24.1072447128,9.04258681854,2.25784204523,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  08:00:00,40.9906035028,9.04258681854,7.41290446428,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  09:00:00,63.6282489269,9.04258681854,13.6582729955,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  10:00:00,65.882691134,9.04258681854,15.9127152026,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  11:00:00,72.7104262788,9.04258681854,22.7404503474,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  12:00:00,78.0515139746,9.04258681854,28.0815380432,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,81.0976318911,9.04258681854,31.1276559598,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,76.4568186691,9.04258681854,26.4868427378,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  15:00:00,72.9076202412,9.04258681854,22.9376443098,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,73.1496244503,9.04258681854,23.1796485189,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,72.0557632942,9.04258681854,22.0857873628,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  18:00:00,57.9437426227,9.04258681854,19.818555905,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,60.5988033558,9.04258681854,16.7311166381,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  20:00:00,58.9328979798,9.04258681854,13.8701989413,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  07:00:00,22.2522022308,9.04258681854,0.402799563169,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  08:00:00,37.6035083341,9.04258681854,4.02580929559,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  09:00:00,62.1519569625,9.04258681854,12.1819810312,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  10:00:00,69.7435513009,9.04258681854,19.7735753696,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  11:00:00,77.486500702,9.04258681854,27.5165247707,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,81.3863810639,9.04258681854,31.4164051326,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,84.2849560335,9.04258681854,34.3149801021,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,84.7033479063,9.04258681854,34.7333719749,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,85.1459477925,9.04258681854,35.1759718611,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,82.2842011171,9.04258681854,32.3142251858,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,78.3717519512,9.04258681854,28.4017760198,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,62.256183085,9.04258681854,24.1309963672,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,65.228299106,9.04258681854,19.4464457216,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,62.1067831126,9.04258681854,17.0440840741,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,25.0030846312,9.04258681854,1.30291706101,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  07:00:00,20.1908056385,9.04258681854,2.88889065004,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  08:00:00,31.3521978747,9.04258681854,6.86947419454,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  09:00:00,54.0213714683,9.04258681854,15.8961847506,0.0,21.8919046032,7.190695296,0.0,0.0
 09/16  10:00:00,74.7607680972,9.04258681854,24.7907921658,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  11:00:00,83.3054120536,9.04258681854,33.3354361222,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,88.0746054659,9.04258681854,38.1046295346,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,90.9627192485,9.04258681854,40.9927433172,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,90.7275282509,9.04258681854,40.7575523195,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,89.902886761,9.04258681854,39.9329108297,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,82.3514954827,9.04258681854,32.3815195514,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,73.6860634387,9.04258681854,23.7160875073,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,51.7125478213,9.04258681854,18.1348487828,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,48.1879908958,9.04258681854,16.0486005489,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,50.3002302234,9.04258681854,14.3325065432,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  21:00:00,38.8540757363,9.04258681854,11.9813274146,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,21.9067089746,9.04258681854,6.5189606529,0.0,3.6486507672,2.696510736,0.0,0.0
 09/17  09:00:00,27.0289044331,9.04258681854,11.6411561114,0.0,3.6486507672,2.696510736,0.0,0.0
 09/17  10:00:00,49.4695021123,9.04258681854,20.4392907529,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  11:00:00,56.1701444176,9.04258681854,27.1399330582,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  12:00:00,72.2924294498,9.04258681854,34.167242732,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,75.6450687689,9.04258681854,37.5198820512,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,69.3898995624,9.04258681854,31.2647128446,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,61.5989906729,9.04258681854,23.4738039552,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,59.874237806,9.04258681854,21.7490510883,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,49.0439455662,9.04258681854,20.0137342068,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  18:00:00,37.3251127789,9.04258681854,17.3898767779,0.0,7.2973015344,3.595347648,0.0,0.0
 09/17  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,24.1628808871,9.04258681854,0.0132948609863,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  07:00:00,23.6621742018,9.04258681854,1.81277153423,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  08:00:00,42.1662251876,9.04258681854,8.58852614906,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  09:00:00,69.8160305252,9.04258681854,19.8460545939,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  10:00:00,77.3821260509,9.04258681854,27.4121501196,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  11:00:00,84.4467369789,9.04258681854,34.4767610476,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  12:00:00,85.7613410055,9.04258681854,35.7913650741,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  13:00:00,89.9756260293,9.04258681854,40.0056500979,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  14:00:00,92.7542334794,9.04258681854,42.7842575481,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  15:00:00,93.7328334268,9.04258681854,43.7628574954,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,92.3654625201,9.04258681854,42.3954865887,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,89.5407645165,9.04258681854,39.5707885851,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,72.2878735732,9.04258681854,34.1626868555,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  19:00:00,71.4901486407,9.04258681854,25.7082952563,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  20:00:00,65.3000604936,9.04258681854,20.237361455,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,25.914277638,9.04258681854,1.76469161182,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  07:00:00,26.2537544582,9.04258681854,4.40435179061,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  08:00:00,44.7219074622,9.04258681854,11.1442084237,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  09:00:00,71.1576247336,9.04258681854,21.1876488023,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  10:00:00,76.2121048812,9.04258681854,26.2421289499,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  11:00:00,82.2860879096,9.04258681854,32.3161119783,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  12:00:00,85.8801484503,9.04258681854,35.910172519,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  13:00:00,89.34438613,9.04258681854,39.3744101987,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  14:00:00,90.3376244826,9.04258681854,40.3676485513,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  15:00:00,92.4520147393,9.04258681854,42.482038808,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  16:00:00,88.4020408332,9.04258681854,38.4320649018,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  17:00:00,84.9227571761,9.04258681854,34.9527812448,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  18:00:00,70.2546575381,9.04258681854,32.1294708203,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  19:00:00,73.3417086175,9.04258681854,27.5598552331,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  20:00:00,64.9459465634,9.04258681854,19.8832475249,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  07:00:00,21.8551142056,9.04258681854,0.00571153802365,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  08:00:00,36.078291183,9.04258681854,2.50059214447,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  09:00:00,60.9726307569,9.04258681854,11.0026548256,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  10:00:00,65.8877468971,9.04258681854,15.9177709658,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  11:00:00,72.682452279,9.04258681854,22.7124763477,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  12:00:00,77.3724274722,9.04258681854,27.4024515408,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  13:00:00,81.8427772115,9.04258681854,31.8728012801,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  14:00:00,84.7131725868,9.04258681854,34.7431966555,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  15:00:00,84.3836494375,9.04258681854,34.4136735062,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  16:00:00,83.1745541234,9.04258681854,33.2045781921,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  17:00:00,81.1938901506,9.04258681854,31.2239142193,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  18:00:00,64.940863751,9.04258681854,26.8156770332,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  19:00:00,67.8120753209,9.04258681854,22.0302219365,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  20:00:00,64.4629598508,9.04258681854,19.4002608122,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  07:00:00,22.6794723801,9.04258681854,0.830069712462,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  08:00:00,39.7399359711,9.04258681854,6.16223693252,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  09:00:00,64.725582973,9.04258681854,14.7556070417,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  10:00:00,68.6725448224,9.04258681854,18.702568891,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  11:00:00,74.4873554002,9.04258681854,24.5173794689,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  12:00:00,79.7707145728,9.04258681854,29.8007386414,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  13:00:00,82.0424169991,9.04258681854,32.0724410677,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  14:00:00,83.1037479908,9.04258681854,33.1337720594,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  15:00:00,84.360621049,9.04258681854,34.3906451176,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  16:00:00,83.6811716822,9.04258681854,33.7111957508,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  17:00:00,81.2139220152,9.04258681854,31.2439460838,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  18:00:00,65.4890007197,9.04258681854,27.3638140019,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  19:00:00,68.3643402013,9.04258681854,22.5824868169,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  20:00:00,64.506337657,9.04258681854,19.4436386185,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  07:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  08:00:00,35.7288911471,9.04258681854,2.15119210857,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  09:00:00,60.1665931429,9.04258681854,10.1966172116,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  10:00:00,66.1179137996,9.04258681854,16.1479378683,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  11:00:00,73.2464366963,9.04258681854,23.276460765,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  12:00:00,78.6913762292,9.04258681854,28.7214002978,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  13:00:00,81.6066598716,9.04258681854,31.6366839403,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  14:00:00,83.4901479285,9.04258681854,33.5201719972,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  15:00:00,86.0834721265,9.04258681854,36.1134961952,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  16:00:00,86.334459649,9.04258681854,36.3644837176,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  17:00:00,84.4895888446,9.04258681854,34.5196129132,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  18:00:00,68.0808214846,9.04258681854,29.9556347669,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  19:00:00,71.1962517318,9.04258681854,25.4143983474,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  20:00:00,66.7998601128,9.04258681854,21.7371610742,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  07:00:00,17.5830884765,9.04258681854,0.281173488084,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  08:00:00,28.8253016132,9.04258681854,4.34257793309,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  09:00:00,53.3420460876,9.04258681854,15.2168593698,0.0,21.8919046032,7.190695296,0.0,0.0
 09/23  10:00:00,74.7093337605,9.04258681854,24.7393578291,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  11:00:00,81.1643647412,9.04258681854,31.1943888099,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  12:00:00,85.4364003916,9.04258681854,35.4664244603,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  13:00:00,87.1489188323,9.04258681854,37.178942901,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  14:00:00,87.5046615292,9.04258681854,37.5346855979,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  15:00:00,85.7845339556,9.04258681854,35.8145580242,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  16:00:00,86.2928410416,9.04258681854,36.3228651103,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  17:00:00,85.6428717353,9.04258681854,35.672895804,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  18:00:00,62.2550486104,9.04258681854,28.6773495719,0.0,18.243253836,6.291858384,0.0,0.0
 09/23  19:00:00,55.4977345876,9.04258681854,23.3583442408,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  20:00:00,55.4833876756,9.04258681854,19.5156639955,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  21:00:00,41.442480414,9.04258681854,14.5697320922,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,19.1102830936,9.04258681854,3.72253477181,0.0,3.6486507672,2.696510736,0.0,0.0
 09/24  09:00:00,28.470824382,9.04258681854,13.0830760603,0.0,3.6486507672,2.696510736,0.0,0.0
 09/24  10:00:00,50.9935688442,9.04258681854,21.9633574849,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  11:00:00,54.3595694722,9.04258681854,25.3293581128,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  12:00:00,67.0874791093,9.04258681854,28.9622923915,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  13:00:00,69.1235949878,9.04258681854,30.9984082701,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  14:00:00,71.3400387472,9.04258681854,33.2148520294,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  15:00:00,71.3485416528,9.04258681854,33.223354935,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  16:00:00,70.0654209912,9.04258681854,31.9402342734,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,58.7549795704,9.04258681854,29.7247682111,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  18:00:00,45.5026406131,9.04258681854,25.5674046121,0.0,7.2973015344,3.595347648,0.0,0.0
 09/24  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,25.7624538144,9.04258681854,1.61286778825,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  07:00:00,28.0600533088,9.04258681854,4.29648397454,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  08:00:00,41.4319211808,9.04258681854,7.85422214228,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  09:00:00,64.6868554839,9.04258681854,14.7168795525,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  10:00:00,68.8085778094,9.04258681854,18.8386018781,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  11:00:00,72.8622805493,9.04258681854,22.892304618,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  12:00:00,74.7869587038,9.04258681854,24.8169827725,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,80.9409983831,9.04258681854,30.9710224518,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  14:00:00,87.0419599937,9.04258681854,37.0719840623,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,89.514002333,9.04258681854,39.5440264016,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,88.8041457369,9.04258681854,38.8341698055,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,84.4787532292,9.04258681854,34.5087772978,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  18:00:00,67.7655761991,9.04258681854,29.6403894814,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  19:00:00,73.6624802519,9.04258681854,25.9664602008,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  20:00:00,67.7540974265,9.04258681854,22.6913983879,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,24.1512917753,9.04258681854,0.00170574917851,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  07:00:00,24.9716563175,9.04258681854,1.20808698318,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  08:00:00,39.7024849347,9.04258681854,6.12478589618,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  09:00:00,64.7538659685,9.04258681854,14.7838900372,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  10:00:00,73.4938538022,9.04258681854,23.5238778709,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  11:00:00,82.1342685534,9.04258681854,32.1642926221,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  12:00:00,85.9951805321,9.04258681854,36.0252046007,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  13:00:00,88.5793684757,9.04258681854,38.6093925443,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  14:00:00,89.3363073909,9.04258681854,39.3663314596,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  15:00:00,90.4363901798,9.04258681854,40.4664142485,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  16:00:00,89.0754577452,9.04258681854,39.1054818138,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  17:00:00,85.6902701534,9.04258681854,35.720294222,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  18:00:00,69.846496337,9.04258681854,31.7213096193,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  19:00:00,72.380592391,9.04258681854,24.68457234,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  20:00:00,64.3145777906,9.04258681854,19.2518787521,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,25.7479859988,9.04258681854,1.59839997262,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  07:00:00,28.048760681,9.04258681854,4.28519134669,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  08:00:00,43.1026120853,9.04258681854,9.52491304671,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  09:00:00,66.9863560839,9.04258681854,17.0163801525,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  10:00:00,69.7972683907,9.04258681854,19.8272924594,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  11:00:00,72.1836981343,9.04258681854,22.213722203,0.0,32.8378569048,8.089532208,0.0,0.0
