Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/27  12:00:00,71.071856486,9.04258681854,21.1018805547,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  13:00:00,71.0615095626,9.04258681854,21.0915336312,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  14:00:00,73.3168959827,9.04258681854,23.3469200513,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  15:00:00,75.1399932662,9.04258681854,25.1700173349,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  16:00:00,72.4782533563,9.04258681854,22.508277425,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  17:00:00,68.0767054582,9.04258681854,18.1067295269,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  18:00:00,53.0716300338,9.04258681854,14.9464433161,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  19:00:00,59.989894594,9.04258681854,12.293874543,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  20:00:00,55.9768470641,9.04258681854,10.9141480255,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  07:00:00,24.2018471519,9.04258681854,0.438277817577,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  08:00:00,38.3073280663,9.04258681854,4.72962902779,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  09:00:00,64.1570652107,9.04258681854,14.1870892794,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  10:00:00,66.483432085,9.04258681854,16.5134561536,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  11:00:00,69.6257204799,9.04258681854,19.6557445486,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  12:00:00,73.5454170701,9.04258681854,23.5754411388,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  13:00:00,76.9232017333,9.04258681854,26.953225802,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  14:00:00,78.7700049479,9.04258681854,28.8000290166,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,80.1137470196,9.04258681854,30.1437710883,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,79.6878371717,9.04258681854,29.7178612403,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,77.1047653581,9.04258681854,27.1347894267,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,61.6689603067,9.04258681854,23.543773589,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  19:00:00,67.1856499721,9.04258681854,19.489629921,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  20:00:00,61.9712413229,9.04258681854,16.9085422844,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,26.527634421,9.04258681854,2.37804839487,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  07:00:00,27.8168255052,9.04258681854,4.05325617088,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  08:00:00,41.8936557286,9.04258681854,8.31595669008,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  09:00:00,64.4020361509,9.04258681854,14.4320602195,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  10:00:00,67.0219590483,9.04258681854,17.051983117,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  11:00:00,70.7013369489,9.04258681854,20.7313610175,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  12:00:00,72.677542686,9.04258681854,22.7075667546,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,73.4988975098,9.04258681854,23.5289215785,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,74.4913814608,9.04258681854,24.5214055295,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,76.0891293146,9.04258681854,26.1191533833,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,74.5015423787,9.04258681854,24.5315664473,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,72.7586191081,9.04258681854,22.7886431767,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,59.1988751858,9.04258681854,21.0736884681,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,65.3911816307,9.04258681854,17.6951615796,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,59.9436451224,9.04258681854,14.8809460839,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,24.6539735932,9.04258681854,0.953806023062,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  07:00:00,21.851467258,9.04258681854,2.63538560293,0.0,3.6486507672,2.696510736,0.0,0.0
 09/30  08:00:00,30.2163011654,9.04258681854,5.73357748522,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  09:00:00,50.0913178227,9.04258681854,11.9661311049,0.0,21.8919046032,7.190695296,0.0,0.0
 09/30  10:00:00,66.2881337342,9.04258681854,16.3181578029,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  11:00:00,70.8178620942,9.04258681854,20.8478861629,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  12:00:00,72.7037600029,9.04258681854,22.7337840715,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  13:00:00,74.2904584402,9.04258681854,24.3204825089,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  14:00:00,75.8017360422,9.04258681854,25.8317601109,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  15:00:00,76.0395168873,9.04258681854,26.0695409559,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  16:00:00,76.7502722718,9.04258681854,26.7802963404,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  17:00:00,74.5049690921,9.04258681854,24.5349931607,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  18:00:00,51.6250736932,9.04258681854,18.0473746546,0.0,18.243253836,6.291858384,0.0,0.0
 09/30  19:00:00,48.1504865448,9.04258681854,14.0969295314,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  20:00:00,47.4803947138,9.04258681854,11.5126710336,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  21:00:00,35.0019996018,9.04258681854,8.12925128009,0.0,3.6486507672,2.696510736,0.0,0.0
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,23.6538958068,9.04258681854,8.26614748504,0.0,3.6486507672,2.696510736,0.0,0.0
 10/01  09:00:00,28.2287317319,9.04258681854,12.8409834102,0.0,3.6486507672,2.696510736,0.0,0.0
 10/01  10:00:00,46.7088221302,9.04258681854,17.6786107709,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  11:00:00,49.3501589007,9.04258681854,20.3199475413,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  12:00:00,64.1788241857,9.04258681854,26.0536374679,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  13:00:00,66.671977,9.04258681854,28.5467902822,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  14:00:00,67.5217354651,9.04258681854,29.3965487473,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  15:00:00,67.0587882245,9.04258681854,28.9336015067,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  16:00:00,66.2426251036,9.04258681854,28.1174383859,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  17:00:00,53.0026505886,9.04258681854,23.9724392293,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  18:00:00,38.2500799968,9.04258681854,18.3148439959,0.0,7.2973015344,3.595347648,0.0,0.0
 10/01  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  07:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  08:00:00,38.2343205784,9.04258681854,4.65662153983,0.0,18.243253836,6.291858384,0.0,0.0
 10/02  09:00:00,66.4033438561,9.04258681854,16.4333679248,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  10:00:00,72.5420961856,9.04258681854,22.5721202543,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  11:00:00,78.5798970038,9.04258681854,28.6099210724,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  12:00:00,82.6505827987,9.04258681854,32.6806068673,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  13:00:00,85.2913222812,9.04258681854,35.3213463498,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  14:00:00,86.5508267114,9.04258681854,36.5808507801,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  15:00:00,87.5708563684,9.04258681854,37.600880437,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  16:00:00,85.8510440838,9.04258681854,35.8810681525,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  17:00:00,82.6079066854,9.04258681854,32.6379307541,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  18:00:00,66.2561556845,9.04258681854,28.1309689668,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  19:00:00,71.0072620272,9.04258681854,23.3112419761,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  20:00:00,65.6063413001,9.04258681854,20.5436422616,0.0,18.243253836,6.291858384,0.0,0.0
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  07:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  08:00:00,36.1495072378,9.04258681854,2.57180819924,0.0,18.243253836,6.291858384,0.0,0.0
 10/03  09:00:00,63.0182789237,9.04258681854,13.0483029924,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  10:00:00,70.1919981666,9.04258681854,20.2220222352,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  11:00:00,77.5675050674,9.04258681854,27.597529136,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  12:00:00,82.2750851809,9.04258681854,32.3051092496,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  13:00:00,85.5678137871,9.04258681854,35.5978378557,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  14:00:00,87.7656379595,9.04258681854,37.7956620282,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  15:00:00,89.6378861741,9.04258681854,39.6679102428,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  16:00:00,88.8412947461,9.04258681854,38.8713188147,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  17:00:00,86.0104386032,9.04258681854,36.0404626718,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  18:00:00,69.7842661233,9.04258681854,31.6590794056,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  19:00:00,74.9248354671,9.04258681854,25.3146487494,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  20:00:00,64.8561809151,9.04258681854,19.7934818766,0.0,18.243253836,6.291858384,0.0,0.0
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  07:00:00,23.7871217086,9.04258681854,0.0235523743456,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  08:00:00,38.1573641459,9.04258681854,4.5796651074,0.0,18.243253836,6.291858384,0.0,0.0
 10/04  09:00:00,65.4401617403,9.04258681854,15.4701858089,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  10:00:00,71.6165829928,9.04258681854,21.6466070614,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  11:00:00,77.7211565931,9.04258681854,27.7511806617,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  12:00:00,81.3310730641,9.04258681854,31.3610971328,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  13:00:00,84.3216982239,9.04258681854,34.3517222925,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  14:00:00,86.5658285213,9.04258681854,36.59585259,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  15:00:00,88.4942938002,9.04258681854,38.5243178689,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  16:00:00,86.2189159167,9.04258681854,36.2489399853,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  17:00:00,82.2515989501,9.04258681854,32.2816230187,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  18:00:00,66.3124731864,9.04258681854,28.1872864687,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  19:00:00,73.0343679979,9.04258681854,23.4241812802,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  20:00:00,65.1168465828,9.04258681854,20.0541475443,0.0,18.243253836,6.291858384,0.0,0.0
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  07:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  08:00:00,38.0671536813,9.04258681854,4.48945464279,0.0,18.243253836,6.291858384,0.0,0.0
 10/05  09:00:00,65.4501590407,9.04258681854,15.4801831094,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  10:00:00,72.9270730439,9.04258681854,22.9570971126,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  11:00:00,79.9430501888,9.04258681854,29.9730742575,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  12:00:00,84.2385777764,9.04258681854,34.2686018451,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  13:00:00,86.1407093923,9.04258681854,36.1707334609,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  14:00:00,85.2715306694,9.04258681854,35.301554738,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  15:00:00,88.0724196736,9.04258681854,38.1024437423,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  16:00:00,87.4447570843,9.04258681854,37.474781153,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  17:00:00,82.7278081709,9.04258681854,32.7578322396,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  18:00:00,67.0372584086,9.04258681854,28.9120716909,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  19:00:00,73.8402527899,9.04258681854,24.2300660722,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  20:00:00,64.9316792762,9.04258681854,19.8689802376,0.0,18.243253836,6.291858384,0.0,0.0
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  07:00:00,24.1006615451,9.04258681854,0.337092210835,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  08:00:00,39.3002981906,9.04258681854,5.72259915206,0.0,18.243253836,6.291858384,0.0,0.0
 10/06  09:00:00,67.3276717348,9.04258681854,17.3576958034,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  10:00:00,73.4821147199,9.04258681854,23.5121387885,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  11:00:00,79.4213628345,9.04258681854,29.4513869032,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  12:00:00,82.7950594961,9.04258681854,32.8250835648,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  13:00:00,86.2230453582,9.04258681854,36.2530694269,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  14:00:00,87.9326438495,9.04258681854,37.9626679181,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  15:00:00,90.4566299271,9.04258681854,40.4866539958,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  16:00:00,90.4151895485,9.04258681854,40.4452136171,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  17:00:00,87.2539980955,9.04258681854,37.2840221642,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  18:00:00,71.1470661951,9.04258681854,33.0218794774,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  19:00:00,78.1951217574,9.04258681854,28.5849350396,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  20:00:00,69.0311681676,9.04258681854,23.9684691291,0.0,18.243253836,6.291858384,0.0,0.0
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,23.7387989701,9.04258681854,0.0386313999816,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  07:00:00,19.6751660378,9.04258681854,0.459084382701,0.0,3.6486507672,2.696510736,0.0,0.0
 10/07  08:00:00,29.1899255208,9.04258681854,4.70720184068,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  09:00:00,52.2238248797,9.04258681854,14.0986381619,0.0,21.8919046032,7.190695296,0.0,0.0
 10/07  10:00:00,72.1065777059,9.04258681854,22.1366017746,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  11:00:00,78.6325501363,9.04258681854,28.6625742049,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  12:00:00,82.3979260253,9.04258681854,32.4279500939,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  13:00:00,84.7824375535,9.04258681854,34.8124616221,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  14:00:00,86.2123383097,9.04258681854,36.2423623783,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  15:00:00,86.5110794063,9.04258681854,36.541103475,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  16:00:00,86.2747347458,9.04258681854,36.3047588145,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  17:00:00,82.920588771,9.04258681854,32.9506128397,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  18:00:00,58.2543152945,9.04258681854,24.6766162559,0.0,18.243253836,6.291858384,0.0,0.0
 10/07  19:00:00,55.8144591681,9.04258681854,19.8467354879,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  20:00:00,52.8836968186,9.04258681854,16.9159731384,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  21:00:00,39.066796735,9.04258681854,12.1940484133,0.0,3.6486507672,2.696510736,0.0,0.0
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,17.1201029763,9.04258681854,1.73235465457,0.0,3.6486507672,2.696510736,0.0,0.0
 10/08  09:00:00,23.6024949797,9.04258681854,8.21474665791,0.0,3.6486507672,2.696510736,0.0,0.0
 10/08  10:00:00,44.4207276138,9.04258681854,15.3905162545,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  11:00:00,49.2415906008,9.04258681854,20.2113792414,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  12:00:00,64.6706390168,9.04258681854,26.545452299,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  13:00:00,68.4017308242,9.04258681854,30.2765441065,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  14:00:00,69.3076475652,9.04258681854,31.1824608475,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  15:00:00,69.8726898023,9.04258681854,31.7475030845,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  16:00:00,69.9252280759,9.04258681854,31.8000413581,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  17:00:00,58.2498206941,9.04258681854,29.2196093348,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  18:00:00,43.6723084879,9.04258681854,23.737072487,0.0,7.2973015344,3.595347648,0.0,0.0
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  08:00:00,16.5451720988,9.04258681854,1.15742377708,0.0,3.6486507672,2.696510736,0.0,0.0
 10/09  09:00:00,24.2142289551,9.04258681854,8.82648063333,0.0,3.6486507672,2.696510736,0.0,0.0
 10/09  10:00:00,46.152880461,9.04258681854,17.1226691017,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  11:00:00,50.5881925773,9.04258681854,21.557981218,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  12:00:00,65.6626252483,9.04258681854,27.5374385306,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  13:00:00,68.4824374269,9.04258681854,30.3572507091,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  14:00:00,71.8498842952,9.04258681854,33.7246975775,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  15:00:00,73.7974996105,9.04258681854,35.6723128928,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  16:00:00,72.3800927324,9.04258681854,34.2549060146,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  17:00:00,60.208270958,9.04258681854,31.1780595986,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  18:00:00,46.3856201542,9.04258681854,26.4503841532,0.0,7.2973015344,3.595347648,0.0,0.0
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  07:00:00,23.7966745605,9.04258681854,0.0331052262181,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  08:00:00,38.0590742384,9.04258681854,4.48137519985,0.0,18.243253836,6.291858384,0.0,0.0
 10/10  09:00:00,64.8538748836,9.04258681854,14.8838989523,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  10:00:00,70.0066618505,9.04258681854,20.0366859192,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  11:00:00,74.5091490239,9.04258681854,24.5391730925,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  12:00:00,77.6556926769,9.04258681854,27.6857167456,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  13:00:00,80.5875492446,9.04258681854,30.6175733132,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  14:00:00,81.9388435637,9.04258681854,31.9688676323,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,82.76878109,9.04258681854,32.7988051586,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,81.1539456441,9.04258681854,31.1839697128,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,77.7639678111,9.04258681854,27.7939918798,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  18:00:00,61.5434266845,9.04258681854,23.4182399668,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  19:00:00,68.6830744353,9.04258681854,19.0728877175,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  20:00:00,61.0853974165,9.04258681854,16.022698378,0.0,18.243253836,6.291858384,0.0,0.0
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  07:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  08:00:00,36.9332859198,9.04258681854,3.35558688122,0.0,18.243253836,6.291858384,0.0,0.0
 10/11  09:00:00,63.666290155,9.04258681854,13.6963142236,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  10:00:00,69.4303714964,9.04258681854,19.4603955651,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  11:00:00,74.6274215372,9.04258681854,24.6574456058,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  12:00:00,78.1224945557,9.04258681854,28.1525186243,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  13:00:00,80.9199044592,9.04258681854,30.9499285279,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  14:00:00,82.3784026098,9.04258681854,32.4084266785,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  15:00:00,83.2946059733,9.04258681854,33.3246300419,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  16:00:00,82.1526497003,9.04258681854,32.182673769,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  17:00:00,79.0537272299,9.04258681854,29.0837512985,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  18:00:00,63.4825194946,9.04258681854,25.3573327769,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  19:00:00,70.3552058826,9.04258681854,20.7450191649,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  20:00:00,61.7830051831,9.04258681854,16.7203061446,0.0,18.243253836,6.291858384,0.0,0.0
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,24.4179736655,9.04258681854,0.268387639393,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  07:00:00,27.0239637026,9.04258681854,3.26039436831,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  08:00:00,41.6318789171,9.04258681854,8.05417987853,0.0,18.243253836,6.291858384,0.0,0.0
 10/12  09:00:00,67.0676952476,9.04258681854,17.0977193163,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  10:00:00,75.0497340249,9.04258681854,25.0797580935,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  11:00:00,82.8546515558,9.04258681854,32.8846756244,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  12:00:00,86.7482146682,9.04258681854,36.7782387368,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  13:00:00,89.0373660809,9.04258681854,39.0673901495,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  14:00:00,89.132664874,9.04258681854,39.1626889426,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  15:00:00,89.7694607214,9.04258681854,39.79948479,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  16:00:00,88.9548154264,9.04258681854,38.984839495,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  17:00:00,85.3950316754,9.04258681854,35.425055744,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  18:00:00,69.9555613796,9.04258681854,29.9162079952,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  19:00:00,73.2576443299,9.04258681854,23.6474576122,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  20:00:00,62.8917530095,9.04258681854,17.8290539709,0.0,18.243253836,6.291858384,0.0,0.0
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  07:00:00,23.8948335127,9.04258681854,0.131264178372,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  08:00:00,39.1936524362,9.04258681854,5.61595339762,0.0,18.243253836,6.291858384,0.0,0.0
 10/13  09:00:00,67.1164302181,9.04258681854,17.1464542868,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  10:00:00,74.4830336539,9.04258681854,24.5130577225,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  11:00:00,81.4383426651,9.04258681854,31.4683667338,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  12:00:00,83.6328634793,9.04258681854,33.6628875479,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  13:00:00,85.7814836232,9.04258681854,35.8115076919,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  14:00:00,88.3001041107,9.04258681854,38.3301281793,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  15:00:00,84.3174270394,9.04258681854,34.3474511081,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  16:00:00,80.1743347362,9.04258681854,30.2043588048,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  17:00:00,79.5146500941,9.04258681854,29.5446741627,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  18:00:00,66.2661605272,9.04258681854,26.2268071428,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  19:00:00,70.206663014,9.04258681854,20.5964762963,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  20:00:00,61.16944584,9.04258681854,16.1067468015,0.0,18.243253836,6.291858384,0.0,0.0
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  07:00:00,19.2160816551,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/14  08:00:00,26.3968823777,9.04258681854,1.91415869757,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  09:00:00,51.2516276921,9.04258681854,13.1264409744,0.0,21.8919046032,7.190695296,0.0,0.0
 10/14  10:00:00,72.3742553167,9.04258681854,22.4042793854,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  11:00:00,79.383257782,9.04258681854,29.4132818507,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  12:00:00,82.020391905,9.04258681854,32.0504159737,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  13:00:00,82.4525598796,9.04258681854,32.4825839482,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  14:00:00,86.4610610153,9.04258681854,36.4910850839,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,87.006319918,9.04258681854,37.0363439867,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,84.3310185837,9.04258681854,34.3610426523,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  17:00:00,81.1070314693,9.04258681854,31.1370555379,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  18:00:00,59.8014335411,9.04258681854,24.3095678359,0.0,18.243253836,6.291858384,0.0,0.0
 10/14  19:00:00,55.8207857063,9.04258681854,19.8530620262,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  20:00:00,53.024458944,9.04258681854,17.0567352639,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  21:00:00,40.3819812964,9.04258681854,13.5092329747,0.0,3.6486507672,2.696510736,0.0,0.0
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,15.7084427042,9.04258681854,0.320694382477,0.0,3.6486507672,2.696510736,0.0,0.0
 10/15  09:00:00,20.5574186832,9.04258681854,5.16967036144,0.0,3.6486507672,2.696510736,0.0,0.0
 10/15  10:00:00,40.0402328981,9.04258681854,11.0100215388,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  11:00:00,43.659930906,9.04258681854,14.6297195466,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  12:00:00,57.5326913033,9.04258681854,19.4075045855,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  13:00:00,59.0136179969,9.04258681854,20.8884312792,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  14:00:00,60.0057827383,9.04258681854,21.8805960205,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  15:00:00,61.9712379239,9.04258681854,23.8460512062,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  16:00:00,61.8063642326,9.04258681854,23.6811775148,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  17:00:00,48.9265304365,9.04258681854,19.8963190771,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  18:00:00,37.4505054839,9.04258681854,15.6011028163,0.0,7.2973015344,3.595347648,0.0,0.0
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  07:00:00,23.7635693343,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/16  09:00:00,53.763784739,9.04258681854,3.7938088077,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  10:00:00,62.3850561057,9.04258681854,12.4150801744,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  11:00:00,70.9303273761,9.04258681854,20.9603514447,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  12:00:00,75.8800057546,9.04258681854,25.9100298233,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  13:00:00,78.5528832607,9.04258681854,28.5829073293,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  14:00:00,80.0397518391,9.04258681854,30.0697759078,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  15:00:00,81.3247065924,9.04258681854,31.354730661,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  16:00:00,80.3504894013,9.04258681854,30.3805134699,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  17:00:00,77.5553001564,9.04258681854,27.585324225,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  18:00:00,63.6674633089,9.04258681854,23.6281099245,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  19:00:00,68.7230358305,9.04258681854,19.1128491127,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  20:00:00,60.7895837358,9.04258681854,15.7268846973,0.0,18.243253836,6.291858384,0.0,0.0
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  08:00:00,33.659073063,9.04258681854,0.0813740244635,0.0,18.243253836,6.291858384,0.0,0.0
 10/17  09:00:00,59.5267490648,9.04258681854,9.55677313342,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  10:00:00,66.6293140727,9.04258681854,16.6593381413,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  11:00:00,71.7267887429,9.04258681854,21.7568128116,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  12:00:00,76.0885131826,9.04258681854,26.1185372512,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  13:00:00,80.6555705701,9.04258681854,30.6855946388,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  14:00:00,82.4554148801,9.04258681854,32.4854389488,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  15:00:00,83.6580628197,9.04258681854,33.6880868884,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  16:00:00,82.4615835553,9.04258681854,32.4916076239,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  17:00:00,78.7390186466,9.04258681854,28.7690427152,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  18:00:00,63.3495077606,9.04258681854,23.3101543762,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  19:00:00,66.9144474894,9.04258681854,17.3042607717,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  20:00:00,59.0758205048,9.04258681854,14.0131214663,0.0,18.243253836,6.291858384,0.0,0.0
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  08:00:00,36.2684598284,9.04258681854,2.69076078987,0.0,18.243253836,6.291858384,0.0,0.0
 10/18  09:00:00,59.2493662298,9.04258681854,9.27939029845,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  10:00:00,60.689536928,9.04258681854,10.7195609967,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  11:00:00,64.3092879838,9.04258681854,14.3393120525,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  12:00:00,67.3929330786,9.04258681854,17.4229571473,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  13:00:00,68.8585337588,9.04258681854,18.8885578275,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  14:00:00,68.7924158883,9.04258681854,18.822439957,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  15:00:00,68.7354976944,9.04258681854,18.7655217631,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  16:00:00,66.5831466369,9.04258681854,16.6131707056,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  17:00:00,64.2175319036,9.04258681854,14.2475559723,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  18:00:00,52.3155479253,9.04258681854,12.2761945408,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  19:00:00,59.3788794049,9.04258681854,9.76869268718,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  20:00:00,52.2571731597,9.04258681854,7.19447412111,0.0,18.243253836,6.291858384,0.0,0.0
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  07:00:00,25.8611905391,9.04258681854,0.183454538119,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  08:00:00,36.1220094045,9.04258681854,2.54431036595,0.0,18.243253836,6.291858384,0.0,0.0
 10/19  09:00:00,57.8161979186,9.04258681854,7.84622198728,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  10:00:00,61.844197707,9.04258681854,11.8742217757,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  11:00:00,65.8904683282,9.04258681854,15.9204923969,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  12:00:00,67.3070699796,9.04258681854,17.3370940483,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  13:00:00,68.0215558366,9.04258681854,18.0515799052,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  14:00:00,70.6066239134,9.04258681854,20.636647982,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  15:00:00,70.5392619408,9.04258681854,20.5692860094,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  16:00:00,68.3094536264,9.04258681854,18.3394776951,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  17:00:00,65.4770691995,9.04258681854,15.5070932682,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  18:00:00,52.4726931225,9.04258681854,12.4333397381,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  19:00:00,58.3640599664,9.04258681854,8.7538732487,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  20:00:00,50.6993620045,9.04258681854,5.63666296596,0.0,18.243253836,6.291858384,0.0,0.0
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
