Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,2.16705923603,2.16705923603
 10/20  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,3.80845158614,3.80845158614
 10/20  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0570768830201,0.0570768830201
 10/20  09:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  10:00:00,52.5328380067,9.04258681854,2.56286207536,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  11:00:00,58.6507703958,9.04258681854,8.68079446445,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  12:00:00,62.3749562144,9.04258681854,12.404980283,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  13:00:00,66.4350451916,9.04258681854,16.4650692603,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  14:00:00,69.8919219234,9.04258681854,19.921945992,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  15:00:00,71.2393008948,9.04258681854,21.2693249634,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  16:00:00,70.2091513113,9.04258681854,20.23917538,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  17:00:00,67.824816512,9.04258681854,17.8548405806,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  18:00:00,54.20202732,9.04258681854,14.1626739356,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  19:00:00,59.5260999473,9.04258681854,9.91591322958,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  20:00:00,52.632494831,9.04258681854,7.5697957925,0.0,18.243253836,6.291858384,0.0,0.0
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0161814798523,0.0161814798523
 10/21  07:00:00,21.1302483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/21  08:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/21  09:00:00,38.1453619813,9.04258681854,0.0201752635201,0.0,21.8919046032,7.190695296,0.0,0.0
 10/21  10:00:00,55.2309749809,9.04258681854,5.26099904951,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  11:00:00,62.3345358966,9.04258681854,12.3645599653,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  12:00:00,67.0876500151,9.04258681854,17.1176740837,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  13:00:00,70.9642792555,9.04258681854,20.9943033242,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  14:00:00,72.6770671967,9.04258681854,22.7070912654,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  15:00:00,73.6801602502,9.04258681854,23.7101843188,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  16:00:00,73.232059488,9.04258681854,23.2620835567,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  17:00:00,70.5937318164,9.04258681854,20.6237558851,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  18:00:00,49.6950893257,9.04258681854,14.2032236205,0.0,18.243253836,6.291858384,0.0,0.0
 10/21  19:00:00,45.7392382487,9.04258681854,9.77151456857,0.0,10.9459523016,4.49418456,0.0,0.0
 10/21  20:00:00,41.6108305784,9.04258681854,5.64310689825,0.0,10.9459523016,4.49418456,0.0,0.0
 10/21  21:00:00,27.3433797648,9.04258681854,0.470631443043,0.0,3.6486507672,2.696510736,0.0,0.0
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/22  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/22  10:00:00,31.9158454012,9.04258681854,2.88563404188,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  11:00:00,38.3487013633,9.04258681854,9.31849000392,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  12:00:00,52.9717987405,9.04258681854,14.8466120227,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  13:00:00,55.0160580195,9.04258681854,16.8908713018,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  14:00:00,56.6201552136,9.04258681854,18.4949684959,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  15:00:00,57.9758763733,9.04258681854,19.8506896555,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  16:00:00,57.6269866473,9.04258681854,19.5017999295,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  17:00:00,44.1088174064,9.04258681854,15.0786060471,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  18:00:00,31.9620199639,9.04258681854,10.1126172963,0.0,7.2973015344,3.595347648,0.0,0.0
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.111398470856,0.111398470856
 10/23  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.00247150730662,0.00247150730662
 10/23  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/23  09:00:00,51.3181420185,9.04258681854,1.34816608711,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  10:00:00,59.7833294029,9.04258681854,9.81335347156,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  11:00:00,66.5192119673,9.04258681854,16.5492360359,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  12:00:00,70.8320282742,9.04258681854,20.8620523428,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  13:00:00,74.073844375,9.04258681854,24.1038684437,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  14:00:00,74.5696943154,9.04258681854,24.5997183841,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  15:00:00,75.9709299529,9.04258681854,26.0009540215,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  16:00:00,76.1102564955,9.04258681854,26.1402805641,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  17:00:00,72.2552204132,9.04258681854,22.2852444819,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  18:00:00,59.4940411312,9.04258681854,17.5405210801,0.0,21.8919046032,7.190695296,0.0,0.0
 10/23  19:00:00,62.7033620496,9.04258681854,13.0931753319,0.0,21.8919046032,7.190695296,0.0,0.0
 10/23  20:00:00,55.3400612739,9.04258681854,10.2773622353,0.0,18.243253836,6.291858384,0.0,0.0
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0029946154378,0.0029946154378
 10/24  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/24  09:00:00,51.3528911191,9.04258681854,1.38291518773,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  10:00:00,59.8575238004,9.04258681854,9.88754786907,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  11:00:00,68.352986931,9.04258681854,18.3830109997,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  12:00:00,73.4893682438,9.04258681854,23.5193923125,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  13:00:00,76.7577954564,9.04258681854,26.7878195251,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  14:00:00,78.7911952867,9.04258681854,28.8212193554,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  15:00:00,80.595122265,9.04258681854,30.6251463336,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  16:00:00,78.678435216,9.04258681854,28.7084592847,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  17:00:00,74.2846567478,9.04258681854,24.3146808165,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  18:00:00,61.6255801433,9.04258681854,19.6720600922,0.0,21.8919046032,7.190695296,0.0,0.0
 10/24  19:00:00,64.7844562373,9.04258681854,15.1742695195,0.0,21.8919046032,7.190695296,0.0,0.0
 10/24  20:00:00,58.0066795985,9.04258681854,12.94398056,0.0,18.243253836,6.291858384,0.0,0.0
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  08:00:00,34.760864239,9.04258681854,1.18316520043,0.0,18.243253836,6.291858384,0.0,0.0
 10/25  09:00:00,60.2958827581,9.04258681854,10.3259068268,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  10:00:00,70.0786116467,9.04258681854,20.1086357153,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  11:00:00,78.5183096733,9.04258681854,28.548333742,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  12:00:00,80.0741587703,9.04258681854,30.1041828389,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  13:00:00,83.4071905405,9.04258681854,33.4372146091,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  14:00:00,86.8948533796,9.04258681854,36.9248774482,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  15:00:00,86.2365851212,9.04258681854,36.2666091898,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  16:00:00,84.1605720857,9.04258681854,34.1905961543,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  17:00:00,80.971706022,9.04258681854,31.0017300906,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  18:00:00,68.3260484969,9.04258681854,26.3725284458,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  19:00:00,70.939279342,9.04258681854,21.3290926242,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  20:00:00,63.2720785324,9.04258681854,18.2093794939,0.0,18.243253836,6.291858384,0.0,0.0
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  06:00:00,24.6235873506,9.04258681854,0.474001324498,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  07:00:00,29.2227849646,9.04258681854,3.54504896364,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  08:00:00,41.3789342861,9.04258681854,7.80123524754,0.0,18.243253836,6.291858384,0.0,0.0
 10/26  09:00:00,68.5772101753,9.04258681854,18.607234244,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  10:00:00,74.6632525305,9.04258681854,24.6932765991,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  11:00:00,80.2134708305,9.04258681854,30.2434948992,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  12:00:00,83.2326547696,9.04258681854,33.2626788383,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  13:00:00,86.3402485372,9.04258681854,36.3702726058,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  14:00:00,89.3374467273,9.04258681854,39.3674707959,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  15:00:00,90.0268443816,9.04258681854,40.0568684503,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  16:00:00,87.1585029511,9.04258681854,37.1885270198,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  17:00:00,82.4740840438,9.04258681854,32.5041081124,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  18:00:00,69.5622619694,9.04258681854,27.6087419183,0.0,21.8919046032,7.190695296,0.0,0.0
 10/26  19:00:00,72.0203040774,9.04258681854,22.4101173596,0.0,21.8919046032,7.190695296,0.0,0.0
 10/26  20:00:00,64.649967089,9.04258681854,19.5872680505,0.0,18.243253836,6.291858384,0.0,0.0
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/27  09:00:00,57.1543005665,9.04258681854,7.18432463515,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  10:00:00,64.5781094693,9.04258681854,14.6081335379,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  11:00:00,69.4789036107,9.04258681854,19.5089276793,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  12:00:00,72.7084067347,9.04258681854,22.7384308034,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  13:00:00,74.4758606337,9.04258681854,24.5058847024,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  14:00:00,74.7106496473,9.04258681854,24.740673716,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  15:00:00,74.642081303,9.04258681854,24.6721053717,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  16:00:00,72.4915062219,9.04258681854,22.5215302906,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  17:00:00,68.3668828185,9.04258681854,18.3969068872,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  18:00:00,55.167105869,9.04258681854,13.2135858179,0.0,21.8919046032,7.190695296,0.0,0.0
 10/27  19:00:00,57.2864209168,9.04258681854,7.67623419905,0.0,21.8919046032,7.190695296,0.0,0.0
 10/27  20:00:00,49.312593865,9.04258681854,4.24989482643,0.0,18.243253836,6.291858384,0.0,0.0
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  06:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,12.9824094599,12.9824094599
 10/28  07:00:00,21.1302483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,15.0945580218,15.0945580218
 10/28  08:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,3.69823533435,3.69823533435
 10/28  09:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/28  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  11:00:00,52.0440869745,9.04258681854,2.07411104313,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  12:00:00,56.6164804387,9.04258681854,6.64650450735,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  13:00:00,60.7222638008,9.04258681854,10.7522878695,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  14:00:00,64.0994469169,9.04258681854,14.1294709856,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  15:00:00,66.0249113484,9.04258681854,16.0549354171,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  16:00:00,66.6764314003,9.04258681854,16.706455469,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  17:00:00,64.8756830136,9.04258681854,14.9057070823,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  18:00:00,46.2578819101,9.04258681854,8.8518495382,0.0,18.243253836,6.291858384,0.0,0.0
 10/28  19:00:00,38.9320264703,9.04258681854,2.96430279013,0.0,10.9459523016,4.49418456,0.0,0.0
 10/28  20:00:00,36.103076813,9.04258681854,0.135353132905,0.0,10.9459523016,4.49418456,0.0,0.0
 10/28  21:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.261691324942,0.261691324942
 10/29  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/29  10:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/29  11:00:00,30.5963028238,9.04258681854,1.56609146447,0.0,14.5946030688,5.393021472,0.0,0.0
 10/29  12:00:00,47.9965317388,9.04258681854,9.87134502103,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  13:00:00,53.0665348271,9.04258681854,14.9413481093,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  14:00:00,54.6699819774,9.04258681854,16.5447952597,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  15:00:00,53.0086418374,9.04258681854,14.8834551197,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  16:00:00,52.5695736906,9.04258681854,14.4443869729,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  17:00:00,40.4632063904,9.04258681854,11.432995031,0.0,14.5946030688,5.393021472,0.0,0.0
 10/29  18:00:00,31.197477387,9.04258681854,7.43390805277,0.0,7.2973015344,3.595347648,0.0,0.0
 10/29  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/30  09:00:00,51.8106298736,9.04258681854,1.84065394224,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  10:00:00,58.932329099,9.04258681854,8.96235316764,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  11:00:00,66.7327275646,9.04258681854,16.7627516332,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  12:00:00,71.4493838856,9.04258681854,21.4794079543,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  13:00:00,74.5800183356,9.04258681854,24.6100424043,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  14:00:00,78.5091699238,9.04258681854,28.5391939925,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  15:00:00,81.5662840735,9.04258681854,31.5963081422,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  16:00:00,79.9029486667,9.04258681854,29.9329727353,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  17:00:00,78.0908175947,9.04258681854,28.1208416633,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  18:00:00,66.3867213721,9.04258681854,24.4332013211,0.0,21.8919046032,7.190695296,0.0,0.0
 10/30  19:00:00,70.2727485792,9.04258681854,20.6625618615,0.0,21.8919046032,7.190695296,0.0,0.0
 10/30  20:00:00,63.1289556146,9.04258681854,18.066256576,0.0,18.243253836,6.291858384,0.0,0.0
 10/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  07:00:00,25.8054406839,9.04258681854,0.12770468299,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  08:00:00,37.8121571013,9.04258681854,4.23445806279,0.0,18.243253836,6.291858384,0.0,0.0
 10/31  09:00:00,63.2113948399,9.04258681854,13.2414189086,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  10:00:00,68.9631887142,9.04258681854,18.9932127829,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  11:00:00,74.6999713309,9.04258681854,24.7299953995,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  12:00:00,78.1594064259,9.04258681854,28.1894304945,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  13:00:00,80.8641596373,9.04258681854,30.894183706,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  14:00:00,80.2231989226,9.04258681854,30.2532229912,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  15:00:00,81.0863437717,9.04258681854,31.1163678403,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  16:00:00,80.7878090203,9.04258681854,30.817833089,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  17:00:00,78.0262901128,9.04258681854,28.0563141814,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  18:00:00,65.7588619326,9.04258681854,23.8053418815,0.0,21.8919046032,7.190695296,0.0,0.0
 10/31  19:00:00,68.659513279,9.04258681854,19.0493265613,0.0,21.8919046032,7.190695296,0.0,0.0
 10/31  20:00:00,61.6779755182,9.04258681854,16.6152764797,0.0,18.243253836,6.291858384,0.0,0.0
 10/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  08:00:00,34.1505634786,9.04258681854,0.572864440051,0.0,18.243253836,6.291858384,0.0,0.0
 11/01  09:00:00,59.9714383741,9.04258681854,10.0014624428,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  10:00:00,67.7217417809,9.04258681854,17.7517658495,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  11:00:00,76.4956502699,9.04258681854,26.5256743386,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  12:00:00,80.0627774318,9.04258681854,30.0928015005,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  13:00:00,81.8141921913,9.04258681854,31.8442162599,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  14:00:00,84.5923690186,9.04258681854,34.6223930872,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  15:00:00,85.892315774,9.04258681854,35.9223398427,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  16:00:00,84.8866252516,9.04258681854,34.9166493202,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  17:00:00,81.342280282,9.04258681854,31.3723043506,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  18:00:00,68.8536808407,9.04258681854,26.9001607896,0.0,21.8919046032,7.190695296,0.0,0.0
 11/01  19:00:00,68.9681253911,9.04258681854,19.3579386733,0.0,21.8919046032,7.190695296,0.0,0.0
 11/01  20:00:00,57.7507046346,9.04258681854,12.688005596,0.0,18.243253836,6.291858384,0.0,0.0
 11/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  07:00:00,25.6777360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/02  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/02  09:00:00,55.087461284,9.04258681854,5.11748535261,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  10:00:00,60.7345934812,9.04258681854,10.7646175498,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  11:00:00,67.3797855504,9.04258681854,17.409809619,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  12:00:00,72.4429138428,9.04258681854,22.4729379115,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  13:00:00,77.3808029001,9.04258681854,27.4108269688,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  14:00:00,79.4377775075,9.04258681854,29.4678015762,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  15:00:00,80.5081124966,9.04258681854,30.5381365653,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  16:00:00,79.3884444542,9.04258681854,29.4184685228,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  17:00:00,75.3301938238,9.04258681854,25.3602178925,0.0,32.8378569048,8.089532208,0.0,0.0
 11/02  18:00:00,60.7908456313,9.04258681854,18.8373255803,0.0,21.8919046032,7.190695296,0.0,0.0
 11/02  19:00:00,62.764163452,9.04258681854,13.1539767342,0.0,21.8919046032,7.190695296,0.0,0.0
 11/02  20:00:00,53.8100158869,9.04258681854,8.74731684839,0.0,18.243253836,6.291858384,0.0,0.0
 11/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  06:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  07:00:00,27.5919026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/03  08:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/03  09:00:00,51.9230449865,9.04258681854,1.9530690552,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  10:00:00,59.5717141136,9.04258681854,9.60173818227,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  11:00:00,67.6985755078,9.04258681854,17.7285995764,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  12:00:00,72.7072220801,9.04258681854,22.7372461488,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  13:00:00,75.3929463248,9.04258681854,25.4229703935,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  14:00:00,77.6696243712,9.04258681854,27.6996484399,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  15:00:00,79.5658397064,9.04258681854,29.5958637751,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  16:00:00,78.9875458361,9.04258681854,29.0175699048,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  17:00:00,76.3206278727,9.04258681854,26.3506519414,0.0,32.8378569048,8.089532208,0.0,0.0
 11/03  18:00:00,63.0419974091,9.04258681854,21.088477358,0.0,21.8919046032,7.190695296,0.0,0.0
 11/03  19:00:00,65.3516350882,9.04258681854,15.7414483704,0.0,21.8919046032,7.190695296,0.0,0.0
 11/03  20:00:00,57.9902977266,9.04258681854,12.927598688,0.0,18.243253836,6.291858384,0.0,0.0
 11/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  06:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  07:00:00,23.0444149884,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 11/04  08:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/04  09:00:00,42.0691981762,9.04258681854,3.94401145842,0.0,21.8919046032,7.190695296,0.0,0.0
 11/04  10:00:00,65.7772133179,9.04258681854,15.8072373865,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  11:00:00,73.6435057537,9.04258681854,23.6735298224,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  12:00:00,77.9926490868,9.04258681854,28.0226731554,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  13:00:00,80.5477244028,9.04258681854,30.5777484715,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  14:00:00,82.6343242851,9.04258681854,32.6643483537,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  15:00:00,83.9764401667,9.04258681854,34.0064642354,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  16:00:00,83.8198720435,9.04258681854,33.8498961122,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  17:00:00,80.5058220982,9.04258681854,30.5358461668,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  18:00:00,59.5826808197,9.04258681854,22.1766484478,0.0,18.243253836,6.291858384,0.0,0.0
 11/04  19:00:00,52.3472334574,9.04258681854,16.3795097773,0.0,10.9459523016,4.49418456,0.0,0.0
 11/04  20:00:00,48.6176856107,9.04258681854,12.6499619306,0.0,10.9459523016,4.49418456,0.0,0.0
 11/04  21:00:00,34.8182680324,9.04258681854,7.94551971066,0.0,3.6486507672,2.696510736,0.0,0.0
 11/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 11/05  09:00:00,16.7836908378,9.04258681854,1.39594251607,0.0,3.6486507672,2.696510736,0.0,0.0
 11/05  10:00:00,42.8642121716,9.04258681854,13.8340008123,0.0,14.5946030688,5.393021472,0.0,0.0
 11/05  11:00:00,49.9912427753,9.04258681854,20.961031416,0.0,14.5946030688,5.393021472,0.0,0.0
 11/05  12:00:00,65.7804273023,9.04258681854,27.6552405846,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  13:00:00,68.7684117728,9.04258681854,30.643225055,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  14:00:00,69.0989701393,9.04258681854,30.9737834215,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  15:00:00,70.5344232155,9.04258681854,32.4092364978,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  16:00:00,69.986071533,9.04258681854,31.8608848152,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  17:00:00,56.1916841931,9.04258681854,27.1614728338,0.0,14.5946030688,5.393021472,0.0,0.0
 11/05  18:00:00,46.8975328586,9.04258681854,21.2197968577,0.0,7.2973015344,3.595347648,0.0,0.0
 11/05  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  07:00:00,25.6905355567,9.04258681854,5.36928286392,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  08:00:00,31.9643727078,9.04258681854,12.0291367068,0.0,7.2973015344,3.595347648,0.0,0.0
 11/06  09:00:00,49.4872161816,9.04258681854,15.909517143,0.0,18.243253836,6.291858384,0.0,0.0
 11/06  10:00:00,69.3248917849,9.04258681854,19.3549158536,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  11:00:00,73.7251265689,9.04258681854,23.7551506376,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  12:00:00,82.5968707262,9.04258681854,32.6268947949,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  13:00:00,85.3721167471,9.04258681854,35.4021408157,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  14:00:00,87.9042086241,9.04258681854,37.9342326928,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  15:00:00,88.1013218607,9.04258681854,38.1313459294,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  16:00:00,78.8688611211,9.04258681854,28.8988851898,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  17:00:00,71.4497035139,9.04258681854,21.4797275825,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  18:00:00,73.6684863645,9.04258681854,17.9560104331,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  19:00:00,62.5966420257,9.04258681854,12.9864553079,0.0,21.8919046032,7.190695296,0.0,0.0
 11/06  20:00:00,57.8984747159,9.04258681854,8.28828799813,0.0,21.8919046032,7.190695296,0.0,0.0
 11/06  21:00:00,50.2829687582,9.04258681854,5.2202697197,0.0,18.243253836,6.291858384,0.0,0.0
 11/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,24.7867459937,24.7867459937
 11/07  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,17.7412548884,17.7412548884
 11/07  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.401141467308,0.401141467308
 11/07  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  11:00:00,50.280397742,9.04258681854,0.310421810606,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  12:00:00,54.181819939,9.04258681854,4.21184400762,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  13:00:00,57.6995279345,9.04258681854,7.72955200319,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  14:00:00,60.8541305744,9.04258681854,10.884154643,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  15:00:00,62.951434499,9.04258681854,12.9814585676,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  16:00:00,64.0649494341,9.04258681854,14.0949735027,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  17:00:00,62.8202514663,9.04258681854,12.850275535,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  18:00:00,64.7389636084,9.04258681854,9.02648767705,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  19:00:00,54.5431167973,9.04258681854,4.93293007955,0.0,21.8919046032,7.190695296,0.0,0.0
 11/07  20:00:00,50.5324902126,9.04258681854,0.922303494813,0.0,21.8919046032,7.190695296,0.0,0.0
 11/07  21:00:00,45.0640913195,9.04258681854,0.00139228090782,0.0,18.243253836,6.291858384,0.0,0.0
 11/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,22.6730456878,22.6730456878
 11/08  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,6.42359059289,6.42359059289
 11/08  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/08  10:00:00,51.8261190556,9.04258681854,1.85614312422,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  11:00:00,61.0310199039,9.04258681854,11.0610439725,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  12:00:00,67.5984216976,9.04258681854,17.6284457663,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  13:00:00,69.9865963488,9.04258681854,20.0166204174,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  14:00:00,71.6040913043,9.04258681854,21.6341153729,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  15:00:00,74.4001408264,9.04258681854,24.430164895,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  16:00:00,75.8270383685,9.04258681854,25.8570624372,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  17:00:00,72.859809793,9.04258681854,22.8898338616,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  18:00:00,73.5076053221,9.04258681854,17.7951293908,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  19:00:00,63.7104336115,9.04258681854,14.1002468938,0.0,21.8919046032,7.190695296,0.0,0.0
 11/08  20:00:00,60.3769429691,9.04258681854,10.7667562514,0.0,21.8919046032,7.190695296,0.0,0.0
 11/08  21:00:00,53.3087607449,9.04258681854,8.24606170637,0.0,18.243253836,6.291858384,0.0,0.0
 11/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.277276365498,0.277276365498
 11/09  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/09  09:00:00,33.6608248953,9.04258681854,0.0831258568016,0.0,18.243253836,6.291858384,0.0,0.0
 11/09  10:00:00,60.0260643802,9.04258681854,10.0560884489,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  11:00:00,67.8155754122,9.04258681854,17.8455994808,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  12:00:00,73.2429916514,9.04258681854,23.2730157201,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  13:00:00,75.2164023334,9.04258681854,25.2464264021,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  14:00:00,77.6825741085,9.04258681854,27.7125981771,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  15:00:00,80.0350412563,9.04258681854,30.0650653249,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  16:00:00,80.5626190782,9.04258681854,30.5926431469,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  17:00:00,78.5282526741,9.04258681854,28.5582767427,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  18:00:00,79.058662483,9.04258681854,23.3461865516,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  19:00:00,68.4605428937,9.04258681854,18.850356176,0.0,21.8919046032,7.190695296,0.0,0.0
 11/09  20:00:00,63.9360179373,9.04258681854,14.3258312195,0.0,21.8919046032,7.190695296,0.0,0.0
 11/09  21:00:00,55.8409209041,9.04258681854,10.7782218656,0.0,18.243253836,6.291858384,0.0,0.0
 11/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/10  09:00:00,35.7602545386,9.04258681854,2.18255550006,0.0,18.243253836,6.291858384,0.0,0.0
 11/10  10:00:00,66.4259580009,9.04258681854,16.4559820696,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  11:00:00,73.8638049117,9.04258681854,23.8938289804,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  12:00:00,80.6844850985,9.04258681854,30.7145091672,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  13:00:00,83.8558620662,9.04258681854,33.8858861349,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  14:00:00,85.7351925435,9.04258681854,35.7652166121,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  15:00:00,86.0437561836,9.04258681854,36.0737802523,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  16:00:00,85.1536870815,9.04258681854,35.1837111501,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  17:00:00,82.1453097426,9.04258681854,32.1753338112,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  18:00:00,82.2117875303,9.04258681854,26.499311599,0.0,32.8378569048,8.089532208,0.0,0.0
 11/10  19:00:00,71.1170970146,9.04258681854,21.5069102969,0.0,21.8919046032,7.190695296,0.0,0.0
 11/10  20:00:00,67.0111313721,9.04258681854,17.4009446543,0.0,21.8919046032,7.190695296,0.0,0.0
 11/10  21:00:00,59.5607957013,9.04258681854,14.4980966628,0.0,18.243253836,6.291858384,0.0,0.0
 11/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  09:00:00,16.6490796209,9.04258681854,1.26133129918,0.0,3.6486507672,2.696510736,0.0,0.0
