Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/11  10:00:00,25.8328305692,9.04258681854,10.4450822475,0.0,3.6486507672,2.696510736,0.0,0.0
 11/11  11:00:00,47.5347052581,9.04258681854,18.5044938988,0.0,14.5946030688,5.393021472,0.0,0.0
 11/11  12:00:00,50.9814059081,9.04258681854,21.9511945487,0.0,14.5946030688,5.393021472,0.0,0.0
 11/11  13:00:00,65.1793463346,9.04258681854,27.0541596168,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  14:00:00,66.9954124991,9.04258681854,28.8702257813,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  15:00:00,67.4800565873,9.04258681854,29.3548698696,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  16:00:00,66.5075276403,9.04258681854,28.3823409225,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  17:00:00,64.2934435208,9.04258681854,26.1682568031,0.0,21.8919046032,7.190695296,0.0,0.0
 11/11  18:00:00,55.0628618675,9.04258681854,20.2901505082,0.0,14.5946030688,5.393021472,0.0,0.0
 11/11  19:00:00,45.9486468993,9.04258681854,14.5284108984,0.0,7.2973015344,3.595347648,0.0,0.0
 11/11  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  09:00:00,16.5628533397,9.04258681854,1.17510501796,0.0,3.6486507672,2.696510736,0.0,0.0
 11/12  10:00:00,26.5198978195,9.04258681854,11.1321494977,0.0,3.6486507672,2.696510736,0.0,0.0
 11/12  11:00:00,48.5842993748,9.04258681854,19.5540880154,0.0,14.5946030688,5.393021472,0.0,0.0
 11/12  12:00:00,51.3891541013,9.04258681854,22.358942742,0.0,14.5946030688,5.393021472,0.0,0.0
 11/12  13:00:00,65.6957392111,9.04258681854,27.5705524933,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  14:00:00,67.5309778691,9.04258681854,29.4057911513,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  15:00:00,67.7793541328,9.04258681854,29.6541674151,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  16:00:00,67.3257504096,9.04258681854,29.2005636918,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  17:00:00,64.795121824,9.04258681854,26.6699351063,0.0,21.8919046032,7.190695296,0.0,0.0
 11/12  18:00:00,55.1465506788,9.04258681854,20.3738393195,0.0,14.5946030688,5.393021472,0.0,0.0
 11/12  19:00:00,44.8225538559,9.04258681854,13.402317855,0.0,7.2973015344,3.595347648,0.0,0.0
 11/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/13  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/13  10:00:00,51.3322583597,9.04258681854,1.36228242834,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  11:00:00,56.0549007091,9.04258681854,6.08492477771,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  12:00:00,60.5191871908,9.04258681854,10.5492112595,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  13:00:00,63.9003440245,9.04258681854,13.9303680931,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  14:00:00,66.1326088878,9.04258681854,16.1626329565,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  15:00:00,66.4181267005,9.04258681854,16.4481507692,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  16:00:00,66.1590292438,9.04258681854,16.1890533124,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  17:00:00,63.5336319247,9.04258681854,13.5636559933,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  18:00:00,64.5756332217,9.04258681854,8.86315729035,0.0,32.8378569048,8.089532208,0.0,0.0
 11/13  19:00:00,53.8716486303,9.04258681854,4.26146191253,0.0,21.8919046032,7.190695296,0.0,0.0
 11/13  20:00:00,50.3512268647,9.04258681854,0.741040146981,0.0,21.8919046032,7.190695296,0.0,0.0
 11/13  21:00:00,45.0693954657,9.04258681854,0.00669642719077,0.0,18.243253836,6.291858384,0.0,0.0
 11/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,28.6398643494,28.6398643494
 11/14  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,14.3745982232,14.3745982232
 11/14  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0537082695962,0.0537082695962
 11/14  10:00:00,50.0523735052,9.04258681854,0.0823975738492,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  11:00:00,54.5738364468,9.04258681854,4.60386051547,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  12:00:00,61.6627384453,9.04258681854,11.692762514,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  13:00:00,65.432530225,9.04258681854,15.4625542936,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  14:00:00,67.7522575297,9.04258681854,17.7822815983,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  15:00:00,68.9711931631,9.04258681854,19.0012172317,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  16:00:00,69.4709439915,9.04258681854,19.5009680602,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  17:00:00,67.167563073,9.04258681854,17.1975871417,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  18:00:00,67.6730230948,9.04258681854,11.9605471635,0.0,32.8378569048,8.089532208,0.0,0.0
 11/14  19:00:00,56.7459858511,9.04258681854,7.1357991334,0.0,21.8919046032,7.190695296,0.0,0.0
 11/14  20:00:00,53.5546158653,9.04258681854,3.94442914753,0.0,21.8919046032,7.190695296,0.0,0.0
 11/14  21:00:00,47.588083514,9.04258681854,2.52538447543,0.0,18.243253836,6.291858384,0.0,0.0
 11/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/15  10:00:00,52.5603047619,9.04258681854,2.59032883054,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  11:00:00,60.1499776782,9.04258681854,10.1800017468,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  12:00:00,65.4129302629,9.04258681854,15.4429543316,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  13:00:00,67.5780040502,9.04258681854,17.6080281188,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  14:00:00,68.4393661194,9.04258681854,18.4693901881,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  15:00:00,68.8851525666,9.04258681854,18.9151766352,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  16:00:00,69.4594321704,9.04258681854,19.4894562391,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  17:00:00,67.8914137683,9.04258681854,17.921437837,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  18:00:00,70.4159317132,9.04258681854,14.7034557818,0.0,32.8378569048,8.089532208,0.0,0.0
 11/15  19:00:00,61.2589442727,9.04258681854,11.648757555,0.0,21.8919046032,7.190695296,0.0,0.0
 11/15  20:00:00,58.8422256262,9.04258681854,9.23203890845,0.0,21.8919046032,7.190695296,0.0,0.0
 11/15  21:00:00,53.233958763,9.04258681854,8.17125972444,0.0,18.243253836,6.291858384,0.0,0.0
 11/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  07:00:00,20.3212526928,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  08:00:00,20.060817035,9.04258681854,0.125581034008,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  09:00:00,37.9394117312,9.04258681854,4.3617126927,0.0,18.243253836,6.291858384,0.0,0.0
 11/16  10:00:00,63.0282249005,9.04258681854,13.0582489691,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  11:00:00,65.9334957734,9.04258681854,15.963519842,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  12:00:00,67.6872127911,9.04258681854,17.7172368598,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  13:00:00,66.7208126621,9.04258681854,16.7508367307,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  14:00:00,62.8358878948,9.04258681854,12.8659119635,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  15:00:00,61.1684337913,9.04258681854,11.19845786,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  16:00:00,59.9847467149,9.04258681854,10.0147707836,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  17:00:00,59.0524846838,9.04258681854,9.08250875247,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  18:00:00,64.864232476,9.04258681854,9.15175654462,0.0,32.8378569048,8.089532208,0.0,0.0
 11/16  19:00:00,58.6972401548,9.04258681854,9.08705343704,0.0,21.8919046032,7.190695296,0.0,0.0
 11/16  20:00:00,55.3840683221,9.04258681854,5.77388160432,0.0,21.8919046032,7.190695296,0.0,0.0
 11/16  21:00:00,47.48200088,9.04258681854,2.41930184144,0.0,18.243253836,6.291858384,0.0,0.0
 11/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/17  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  12:00:00,50.335809414,9.04258681854,0.365833482702,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  13:00:00,52.2313444208,9.04258681854,2.26136848943,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  14:00:00,55.0257762255,9.04258681854,5.05580029411,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  15:00:00,55.7974378727,9.04258681854,5.8274619414,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  16:00:00,55.4065054848,9.04258681854,5.43652955341,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  17:00:00,54.5841957579,9.04258681854,4.61421982653,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  18:00:00,57.9643224025,9.04258681854,2.25184647112,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  19:00:00,50.2425548993,9.04258681854,0.632368181588,0.0,21.8919046032,7.190695296,0.0,0.0
 11/17  20:00:00,49.6248542619,9.04258681854,0.0146675441427,0.0,21.8919046032,7.190695296,0.0,0.0
 11/17  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  07:00:00,21.7860009035,9.04258681854,0.0,0.0,1.8243253836,1.348255368,67.2115146565,67.2115146565
 11/18  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,52.3673357022,52.3673357022
 11/18  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,31.4724289194,31.4724289194
 11/18  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,2.79354085349,2.79354085349
 11/18  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  12:00:00,49.9761506653,9.04258681854,0.00617473393811,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  13:00:00,50.4766526939,9.04258681854,0.506676762569,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  14:00:00,52.3547734404,9.04258681854,2.38479750906,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  15:00:00,53.7950793792,9.04258681854,3.82510344785,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  16:00:00,54.3942039137,9.04258681854,4.42422798233,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  17:00:00,54.0917001423,9.04258681854,4.12172421091,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  18:00:00,56.9835128388,9.04258681854,1.27103690747,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  19:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/18  20:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/18  21:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/18  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,1.10315871373,1.10315871373
 11/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,28.0693236095,28.0693236095
 11/19  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,1.52242233873,1.52242233873
 11/19  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/19  12:00:00,29.1550475494,9.04258681854,0.124836190071,0.0,14.5946030688,5.393021472,0.0,0.0
 11/19  13:00:00,43.2810933873,9.04258681854,5.15590666952,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  14:00:00,47.4752610008,9.04258681854,9.35007428303,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  15:00:00,48.9679839064,9.04258681854,10.8427971887,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  16:00:00,49.2883922827,9.04258681854,11.163205565,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  17:00:00,48.3829985119,9.04258681854,10.2578117942,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  18:00:00,38.8807172312,9.04258681854,4.10800587189,0.0,14.5946030688,5.393021472,0.0,0.0
 11/19  19:00:00,31.6533291972,9.04258681854,0.233093196244,0.0,7.2973015344,3.595347648,0.0,0.0
 11/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,10.8577092595,10.8577092595
 11/20  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,2.41338796755,2.41338796755
 11/20  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/20  10:00:00,50.6483959307,9.04258681854,0.678419999315,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  11:00:00,59.4804988532,9.04258681854,9.51052292188,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  12:00:00,67.4650622545,9.04258681854,17.4950863231,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  13:00:00,71.2385188562,9.04258681854,21.2685429249,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  14:00:00,73.1088943437,9.04258681854,23.1389184123,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  15:00:00,73.0113940193,9.04258681854,23.041418088,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  16:00:00,72.9361060812,9.04258681854,22.9661301498,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  17:00:00,71.9141559593,9.04258681854,21.9441800279,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  18:00:00,73.9566190887,9.04258681854,18.2441431573,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  19:00:00,63.4993117374,9.04258681854,13.8891250197,0.0,21.8919046032,7.190695296,0.0,0.0
 11/20  20:00:00,59.1260147462,9.04258681854,9.51582802849,0.0,21.8919046032,7.190695296,0.0,0.0
 11/20  21:00:00,51.896283811,9.04258681854,6.83358477248,0.0,18.243253836,6.291858384,0.0,0.0
 11/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  09:00:00,33.6167322177,9.04258681854,0.0390331791781,0.0,18.243253836,6.291858384,0.0,0.0
 11/21  10:00:00,58.1047602416,9.04258681854,8.13478431026,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  11:00:00,64.3715170496,9.04258681854,14.4015411182,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  12:00:00,69.1300719148,9.04258681854,19.1600959835,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  13:00:00,70.6198204299,9.04258681854,20.6498444986,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  14:00:00,72.4181789146,9.04258681854,22.4482029833,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  15:00:00,73.0405944961,9.04258681854,23.0706185648,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  16:00:00,72.86235235,9.04258681854,22.8923764187,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  17:00:00,70.8052595696,9.04258681854,20.8352836382,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  18:00:00,72.3011852679,9.04258681854,16.5887093366,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  19:00:00,62.268006878,9.04258681854,12.6578201602,0.0,21.8919046032,7.190695296,0.0,0.0
 11/21  20:00:00,58.700747399,9.04258681854,9.09056068123,0.0,21.8919046032,7.190695296,0.0,0.0
 11/21  21:00:00,51.5189172748,9.04258681854,6.45621823624,0.0,18.243253836,6.291858384,0.0,0.0
 11/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/22  10:00:00,50.5607664954,9.04258681854,0.590790564054,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  11:00:00,52.5553897221,9.04258681854,2.58541379073,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  12:00:00,56.1907446978,9.04258681854,6.22076876641,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  13:00:00,58.6255576867,9.04258681854,8.65558175535,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  14:00:00,59.5495351552,9.04258681854,9.57955922381,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  15:00:00,62.4229387415,9.04258681854,12.4529628101,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  16:00:00,63.135202222,9.04258681854,13.1652262907,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  17:00:00,60.6458900139,9.04258681854,10.6759140825,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  18:00:00,62.4301182129,9.04258681854,6.71764228152,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  19:00:00,53.1905272646,9.04258681854,3.58034054686,0.0,21.8919046032,7.190695296,0.0,0.0
 11/22  20:00:00,50.5218642889,9.04258681854,0.911677571142,0.0,21.8919046032,7.190695296,0.0,0.0
 11/22  21:00:00,45.1128650499,9.04258681854,0.0501660113249,0.0,18.243253836,6.291858384,0.0,0.0
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,38.8839873075,38.8839873075
 11/23  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,14.3506975659,14.3506975659
 11/23  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0049971707353,0.0049971707353
 11/23  12:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/23  13:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  14:00:00,38.3489233079,9.04258681854,0.223736590134,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  15:00:00,39.478094254,9.04258681854,1.35290753624,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  16:00:00,40.2038492529,9.04258681854,2.07866253518,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  17:00:00,39.7292853367,9.04258681854,1.60409861892,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  18:00:00,34.795317478,9.04258681854,0.0226061186342,0.0,14.5946030688,5.393021472,0.0,0.0
 11/23  19:00:00,31.4202360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,68.3282097903,68.3282097903
 11/24  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,40.9534907221,40.9534907221
 11/24  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,13.0843054309,13.0843054309
 11/24  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  11:00:00,50.5168099917,9.04258681854,0.546834060383,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  12:00:00,57.1299109273,9.04258681854,7.15993499592,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  13:00:00,61.7931482482,9.04258681854,11.8231723169,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  14:00:00,64.6417381692,9.04258681854,14.6717622379,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  15:00:00,66.2347857084,9.04258681854,16.2648097771,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  16:00:00,67.4535310376,9.04258681854,17.4835551063,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  17:00:00,64.897720726,9.04258681854,14.9277447946,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  18:00:00,65.1818417503,9.04258681854,9.46936581893,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  19:00:00,54.0672533229,9.04258681854,4.45706660511,0.0,21.8919046032,7.190695296,0.0,0.0
 11/24  20:00:00,49.9837859677,9.04258681854,0.373599249972,0.0,21.8919046032,7.190695296,0.0,0.0
 11/24  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  07:00:00,21.7860009035,9.04258681854,0.0,0.0,1.8243253836,1.348255368,13.244239149,13.244239149
 11/25  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,4.01893057311,4.01893057311
 11/25  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 11/25  10:00:00,38.4548317541,9.04258681854,0.329645036402,0.0,21.8919046032,7.190695296,0.0,0.0
 11/25  11:00:00,59.7705968332,9.04258681854,9.80062090184,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  12:00:00,66.9887854447,9.04258681854,17.0188095133,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  13:00:00,70.4929353484,9.04258681854,20.522959417,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  14:00:00,73.4069708861,9.04258681854,23.4369949548,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  15:00:00,74.1195821974,9.04258681854,24.1496062661,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  16:00:00,73.1017078809,9.04258681854,23.1317319495,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  17:00:00,70.6195701639,9.04258681854,20.6495942325,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  18:00:00,70.3458885836,9.04258681854,14.6334126522,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  19:00:00,51.7340326981,9.04258681854,6.67133365956,0.0,18.243253836,6.291858384,0.0,0.0
 11/25  20:00:00,38.6363707334,9.04258681854,2.66864705325,0.0,10.9459523016,4.49418456,0.0,0.0
 11/25  21:00:00,36.5772923072,9.04258681854,0.609568627009,0.0,10.9459523016,4.49418456,0.0,0.0
 11/25  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 11/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.739258246864,0.739258246864
 11/26  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 11/26  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 11/26  12:00:00,31.5556038045,9.04258681854,2.52539244512,0.0,14.5946030688,5.393021472,0.0,0.0
 11/26  13:00:00,48.6748577795,9.04258681854,10.5496710617,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  14:00:00,51.1087541979,9.04258681854,12.9835674802,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  15:00:00,52.2806735109,9.04258681854,14.1554867931,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  16:00:00,52.6357219824,9.04258681854,14.5105352647,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  17:00:00,51.0460272985,9.04258681854,12.9208405807,0.0,21.8919046032,7.190695296,0.0,0.0
 11/26  18:00:00,41.4475119758,9.04258681854,6.67480061648,0.0,14.5946030688,5.393021472,0.0,0.0
 11/26  19:00:00,32.4737555851,9.04258681854,1.0535195842,0.0,7.2973015344,3.595347648,0.0,0.0
 11/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,18.5241517091,18.5241517091
 11/27  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,8.50113884575,8.50113884575
 11/27  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/27  10:00:00,49.9917245454,9.04258681854,0.0217486140128,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  11:00:00,51.9057572378,9.04258681854,1.93578130647,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  12:00:00,57.5636780261,9.04258681854,7.59370209479,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  13:00:00,60.4757611722,9.04258681854,10.5057852408,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  14:00:00,60.6600204523,9.04258681854,10.690044521,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  15:00:00,62.3017606023,9.04258681854,12.331784671,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  16:00:00,63.2101332087,9.04258681854,13.2401572774,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  17:00:00,61.6330013474,9.04258681854,11.6630254161,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  18:00:00,63.6936785985,9.04258681854,7.98120266715,0.0,32.8378569048,8.089532208,0.0,0.0
 11/27  19:00:00,52.80272624,9.04258681854,3.19253952223,0.0,21.8919046032,7.190695296,0.0,0.0
 11/27  20:00:00,50.13937137,9.04258681854,0.529184652263,0.0,21.8919046032,7.190695296,0.0,0.0
 11/27  21:00:00,45.1007479287,9.04258681854,0.0380488901793,0.0,18.243253836,6.291858384,0.0,0.0
 11/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,25.2615756931,25.2615756931
 11/28  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,11.8090033916,11.8090033916
 11/28  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0362952646518,0.0362952646518
 11/28  10:00:00,49.9997780618,9.04258681854,0.029802130456,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  11:00:00,53.3178500889,9.04258681854,3.34787415757,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  12:00:00,59.1891929248,9.04258681854,9.21921699349,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  13:00:00,62.4944994529,9.04258681854,12.5245235216,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  14:00:00,63.5502934445,9.04258681854,13.5803175131,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  15:00:00,64.551374951,9.04258681854,14.5813990196,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  16:00:00,64.2106362339,9.04258681854,14.2406603025,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  17:00:00,61.9079775421,9.04258681854,11.9380016108,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  18:00:00,64.214079849,9.04258681854,8.50160391766,0.0,32.8378569048,8.089532208,0.0,0.0
 11/28  19:00:00,54.3344749368,9.04258681854,4.72428821907,0.0,21.8919046032,7.190695296,0.0,0.0
 11/28  20:00:00,50.5219959476,9.04258681854,0.911809229899,0.0,21.8919046032,7.190695296,0.0,0.0
 11/28  21:00:00,45.0733928675,9.04258681854,0.0106938289609,0.0,18.243253836,6.291858384,0.0,0.0
 11/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  07:00:00,22.2354193595,9.04258681854,0.0,0.0,1.8243253836,1.797673824,63.8360586355,63.8360586355
 11/29  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,54.0120804638,54.0120804638
 11/29  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,36.1703404338,36.1703404338
 11/29  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,4.16008979706,4.16008979706
 11/29  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  12:00:00,49.9707047389,9.04258681854,0.000728807513774,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  13:00:00,51.1659608773,9.04258681854,1.19598494594,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  14:00:00,53.4702570535,9.04258681854,3.50028112219,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  15:00:00,55.0816918445,9.04258681854,5.11171591318,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  16:00:00,56.3400452533,9.04258681854,6.37006932196,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  17:00:00,55.0753873893,9.04258681854,5.10541145792,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  18:00:00,57.4900699498,9.04258681854,1.77759401848,0.0,32.8378569048,8.089532208,0.0,0.0
 11/29  19:00:00,49.6592478718,9.04258681854,0.0490611540579,0.0,21.8919046032,7.190695296,0.0,0.0
 11/29  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/29  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,93.1345932298,93.1345932298
 11/30  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,67.6966997391,67.6966997391
 11/30  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,31.6396097107,31.6396097107
 11/30  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.377932441449,0.377932441449
 11/30  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  12:00:00,50.6521678066,9.04258681854,0.682191875299,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  13:00:00,53.6767384017,9.04258681854,3.70676247034,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  14:00:00,55.8110861571,9.04258681854,5.84111022578,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  15:00:00,57.3517807548,9.04258681854,7.38180482347,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  16:00:00,58.4091586519,9.04258681854,8.43918272052,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  17:00:00,56.9216651817,9.04258681854,6.95168925035,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  18:00:00,59.2087291275,9.04258681854,3.49625319615,0.0,32.8378569048,8.089532208,0.0,0.0
 11/30  19:00:00,50.0945600414,9.04258681854,0.484373323674,0.0,21.8919046032,7.190695296,0.0,0.0
 11/30  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/30  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,39.0092637843,39.0092637843
 12/01  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,23.5269989376,23.5269989376
 12/01  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,3.65238823509,3.65238823509
 12/01  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  11:00:00,51.4885091241,9.04258681854,1.51853319278,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  12:00:00,57.8514730173,9.04258681854,7.88149708595,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  13:00:00,61.465134323,9.04258681854,11.4951583916,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  14:00:00,63.8757549022,9.04258681854,13.9057789708,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  15:00:00,64.9569156588,9.04258681854,14.9869397275,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  16:00:00,65.8496953649,9.04258681854,15.8797194336,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  17:00:00,63.6769726101,9.04258681854,13.7069966787,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  18:00:00,64.0028900737,9.04258681854,8.29041414232,0.0,32.8378569048,8.089532208,0.0,0.0
 12/01  19:00:00,52.9286334196,9.04258681854,3.31844670181,0.0,21.8919046032,7.190695296,0.0,0.0
 12/01  20:00:00,49.9163401202,9.04258681854,0.306153402445,0.0,21.8919046032,7.190695296,0.0,0.0
 12/01  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,51.5492106474,51.5492106474
 12/02  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,39.9325211761,39.9325211761
 12/02  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,14.9075605871,14.9075605871
 12/02  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/02  11:00:00,50.1077700815,9.04258681854,0.137794150135,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  12:00:00,55.1176813146,9.04258681854,5.14770538327,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  13:00:00,59.5803751518,9.04258681854,9.61039922046,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  14:00:00,62.9499525973,9.04258681854,12.9799766659,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  15:00:00,64.2651644329,9.04258681854,14.2951885015,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  16:00:00,64.3322656106,9.04258681854,14.3622896793,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  17:00:00,63.2698783164,9.04258681854,13.2999023851,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  18:00:00,64.834444918,9.04258681854,9.1219689867,0.0,32.8378569048,8.089532208,0.0,0.0
 12/02  19:00:00,47.1541358695,9.04258681854,2.09143683093,0.0,18.243253836,6.291858384,0.0,0.0
 12/02  20:00:00,36.0354156308,9.04258681854,0.0676919506476,0.0,10.9459523016,4.49418456,0.0,0.0
 12/02  21:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 12/02  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,20.90230927,20.90230927
 12/03  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/03  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 12/03  12:00:00,30.5212066883,9.04258681854,1.49099532899,0.0,14.5946030688,5.393021472,0.0,0.0
 12/03  13:00:00,45.5747213291,9.04258681854,7.44953461138,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  14:00:00,48.8586161993,9.04258681854,10.7334294816,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  15:00:00,50.4016064046,9.04258681854,12.2764196868,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  16:00:00,50.0166435411,9.04258681854,11.8914568234,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  17:00:00,48.5005651774,9.04258681854,10.3753784597,0.0,21.8919046032,7.190695296,0.0,0.0
 12/03  18:00:00,39.3599328942,9.04258681854,4.58722153482,0.0,14.5946030688,5.393021472,0.0,0.0
