Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/03  19:00:00,31.767014344,9.04258681854,0.346778343039,0.0,7.2973015344,3.595347648,0.0,0.0
 12/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,22.2579516769,22.2579516769
 12/04  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,7.94239162748,7.94239162748
 12/04  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/04  10:00:00,50.8397375877,9.04258681854,0.869761656376,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  11:00:00,59.8575717163,9.04258681854,9.88759578494,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  12:00:00,67.8948094716,9.04258681854,17.9248335402,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  13:00:00,71.1939810511,9.04258681854,21.2240051198,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  14:00:00,73.2001424313,9.04258681854,23.2301665,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  15:00:00,74.0753637684,9.04258681854,24.1053878371,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  16:00:00,74.5793544682,9.04258681854,24.6093785369,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  17:00:00,71.7688085104,9.04258681854,21.7988325791,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  18:00:00,71.3620652683,9.04258681854,15.649589337,0.0,32.8378569048,8.089532208,0.0,0.0
 12/04  19:00:00,59.0047378019,9.04258681854,9.39455108414,0.0,21.8919046032,7.190695296,0.0,0.0
 12/04  20:00:00,54.0646600533,9.04258681854,4.45447333558,0.0,21.8919046032,7.190695296,0.0,0.0
 12/04  21:00:00,46.7442813735,9.04258681854,1.681582335,0.0,18.243253836,6.291858384,0.0,0.0
 12/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,4.56111958128,4.56111958128
 12/05  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0395950229943,0.0395950229943
 12/05  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/05  10:00:00,54.0170227502,9.04258681854,4.04704681888,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  11:00:00,63.6911899633,9.04258681854,13.721214032,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  12:00:00,66.5034945855,9.04258681854,16.5335186541,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  13:00:00,67.5419781263,9.04258681854,17.5720021949,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  14:00:00,67.8414655553,9.04258681854,17.8714896239,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  15:00:00,66.0673246137,9.04258681854,16.0973486823,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  16:00:00,65.1886275644,9.04258681854,15.218651633,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  17:00:00,62.122033356,9.04258681854,12.1520574247,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  18:00:00,64.863480825,9.04258681854,9.15100489369,0.0,32.8378569048,8.089532208,0.0,0.0
 12/05  19:00:00,55.7511866529,9.04258681854,6.14099993511,0.0,21.8919046032,7.190695296,0.0,0.0
 12/05  20:00:00,52.0878105653,9.04258681854,2.4776238476,0.0,21.8919046032,7.190695296,0.0,0.0
 12/05  21:00:00,45.2833330665,9.04258681854,0.220634027957,0.0,18.243253836,6.291858384,0.0,0.0
 12/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,34.1787428928,34.1787428928
 12/06  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,27.8112888241,27.8112888241
 12/06  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,14.7274043828,14.7274043828
 12/06  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0439512807918,0.0439512807918
 12/06  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  14:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  15:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  16:00:00,49.9965144976,9.04258681854,0.0265385662178,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  17:00:00,49.9751421301,9.04258681854,0.00516619872448,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  18:00:00,55.7124759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/06  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0162750483493,0.0162750483493
 12/06  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,5.49767118734,5.49767118734
 12/06  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,16.9133686324,16.9133686324
 12/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,119.45388772,119.45388772
 12/07  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,91.4206067499,91.4206067499
 12/07  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,61.0090786366,61.0090786366
 12/07  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,22.3580288742,22.3580288742
 12/07  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,2.59618215686,2.59618215686
 12/07  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  14:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  15:00:00,50.1905683842,9.04258681854,0.220592452871,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  16:00:00,50.6011886164,9.04258681854,0.631212685082,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  17:00:00,50.3907343173,9.04258681854,0.420758385932,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  18:00:00,55.7166013298,9.04258681854,0.00412539844296,0.0,32.8378569048,8.089532208,0.0,0.0
 12/07  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/07  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/07  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.706709878979,0.706709878979
 12/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,80.0313625573,80.0313625573
 12/08  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,57.7656534849,57.7656534849
 12/08  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,28.3555556412,28.3555556412
 12/08  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.259452465047,0.259452465047
 12/08  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  12:00:00,51.1969111351,9.04258681854,1.22693520377,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  13:00:00,56.1189096806,9.04258681854,6.14893374926,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  14:00:00,59.3979413172,9.04258681854,9.42796538588,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  15:00:00,60.3744124628,9.04258681854,10.4044365314,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  16:00:00,58.8568833113,9.04258681854,8.88690737995,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  17:00:00,57.2328991916,9.04258681854,7.26292326027,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  18:00:00,59.9505745041,9.04258681854,4.23809857271,0.0,32.8378569048,8.089532208,0.0,0.0
 12/08  19:00:00,50.6034919201,9.04258681854,0.993305202361,0.0,21.8919046032,7.190695296,0.0,0.0
 12/08  20:00:00,49.6138479864,9.04258681854,0.00366126869106,0.0,21.8919046032,7.190695296,0.0,0.0
 12/08  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,17.0084010044,17.0084010044
 12/09  08:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,8.70817703715,8.70817703715
 12/09  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0177189238422,0.0177189238422
 12/09  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/09  11:00:00,53.8391540672,9.04258681854,3.86917813586,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  12:00:00,61.6087682629,9.04258681854,11.6387923316,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  13:00:00,64.9176956349,9.04258681854,14.9477197035,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  14:00:00,67.0993929493,9.04258681854,17.1294170179,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  15:00:00,67.6421233293,9.04258681854,17.672147398,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  16:00:00,67.7499288399,9.04258681854,17.7799529086,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  17:00:00,65.9116592359,9.04258681854,15.9416833046,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  18:00:00,67.6810291656,9.04258681854,11.9685532343,0.0,32.8378569048,8.089532208,0.0,0.0
 12/09  19:00:00,49.8263353188,9.04258681854,4.76363628025,0.0,18.243253836,6.291858384,0.0,0.0
 12/09  20:00:00,36.8671235574,9.04258681854,0.899399877288,0.0,10.9459523016,4.49418456,0.0,0.0
 12/09  21:00:00,36.0382367465,9.04258681854,0.0705130663218,0.0,10.9459523016,4.49418456,0.0,0.0
 12/09  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/10  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/10  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 12/10  12:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 12/10  13:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/10  14:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/10  15:00:00,38.1551567024,9.04258681854,0.0299699846385,0.0,21.8919046032,7.190695296,0.0,0.0
 12/10  16:00:00,39.1369495734,9.04258681854,1.01176285563,0.0,21.8919046032,7.190695296,0.0,0.0
 12/10  17:00:00,39.9887518018,9.04258681854,1.86356508402,0.0,21.8919046032,7.190695296,0.0,0.0
 12/10  18:00:00,34.8045261275,9.04258681854,0.0318147681624,0.0,14.5946030688,5.393021472,0.0,0.0
 12/10  19:00:00,31.4202360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,7.82598418691,7.82598418691
 12/11  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,7.05893455181,7.05893455181
 12/11  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.525962288776,0.525962288776
 12/11  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  12:00:00,50.3357090264,9.04258681854,0.365733095032,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  13:00:00,51.7348851119,9.04258681854,1.76490918051,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  14:00:00,53.2688699395,9.04258681854,3.29889400812,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  15:00:00,54.1272505121,9.04258681854,4.15727458071,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  16:00:00,54.9303571835,9.04258681854,4.96038125214,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  17:00:00,53.1262901908,9.04258681854,3.15631425949,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  18:00:00,56.2167934942,9.04258681854,0.504317562828,0.0,32.8378569048,8.089532208,0.0,0.0
 12/11  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/11  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/11  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0353185182662,0.0353185182662
 12/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,99.9709183805,99.9709183805
 12/12  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,73.0483522898,73.0483522898
 12/12  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,39.388478186,39.388478186
 12/12  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,3.81544160968,3.81544160968
 12/12  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  13:00:00,50.8187517663,9.04258681854,0.848775834908,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  14:00:00,52.9530280895,9.04258681854,2.98305215814,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  15:00:00,54.5769895911,9.04258681854,4.60701365974,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  16:00:00,55.781193491,9.04258681854,5.8112175597,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  17:00:00,54.6238183453,9.04258681854,4.65384241393,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  18:00:00,56.788368379,9.04258681854,1.07589244766,0.0,32.8378569048,8.089532208,0.0,0.0
 12/12  19:00:00,49.6261908373,9.04258681854,0.0160041195253,0.0,21.8919046032,7.190695296,0.0,0.0
 12/12  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/12  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,45.761809047,45.761809047
 12/13  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,28.0588550898,28.0588550898
 12/13  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,2.97720946039,2.97720946039
 12/13  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  11:00:00,51.2675255888,9.04258681854,1.29754965745,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  12:00:00,57.8344114799,9.04258681854,7.86443554854,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  13:00:00,63.1954922807,9.04258681854,13.2255163494,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  14:00:00,66.6060771601,9.04258681854,16.6361012288,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  15:00:00,68.4803223924,9.04258681854,18.510346461,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  16:00:00,68.433968369,9.04258681854,18.4639924376,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  17:00:00,65.8333531007,9.04258681854,15.8633771693,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  18:00:00,68.2546103926,9.04258681854,12.5421344612,0.0,32.8378569048,8.089532208,0.0,0.0
 12/13  19:00:00,57.7726904224,9.04258681854,8.16250370465,0.0,21.8919046032,7.190695296,0.0,0.0
 12/13  20:00:00,54.098172601,9.04258681854,4.48798588327,0.0,21.8919046032,7.190695296,0.0,0.0
 12/13  21:00:00,47.7923561798,9.04258681854,2.72965714124,0.0,18.243253836,6.291858384,0.0,0.0
 12/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  08:00:00,19.9352360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/14  10:00:00,51.4167008365,9.04258681854,1.44672490518,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  11:00:00,52.0339184226,9.04258681854,2.06394249123,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  12:00:00,52.7356242738,9.04258681854,2.76564834242,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  13:00:00,54.0125170091,9.04258681854,4.04254107776,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  14:00:00,55.9029574989,9.04258681854,5.93298156758,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  15:00:00,56.4216428723,9.04258681854,6.45166694093,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  16:00:00,56.7668212312,9.04258681854,6.79684529986,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  17:00:00,54.3138071791,9.04258681854,4.34383124775,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  18:00:00,57.5063006794,9.04258681854,1.79382474808,0.0,32.8378569048,8.089532208,0.0,0.0
 12/14  19:00:00,50.3873929128,9.04258681854,0.777206195008,0.0,21.8919046032,7.190695296,0.0,0.0
 12/14  20:00:00,49.6246437173,9.04258681854,0.0144569995167,0.0,21.8919046032,7.190695296,0.0,0.0
 12/14  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,54.7800090393,54.7800090393
 12/15  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,44.9148298545,44.9148298545
 12/15  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,29.2864131172,29.2864131172
 12/15  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,4.93750277776,4.93750277776
 12/15  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  13:00:00,50.263318467,9.04258681854,0.293342535684,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  14:00:00,52.103273591,9.04258681854,2.13329765965,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  15:00:00,54.9867800042,9.04258681854,5.01680407285,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  16:00:00,57.0355972333,9.04258681854,7.06562130198,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  17:00:00,55.3500294796,9.04258681854,5.38005354825,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  18:00:00,57.0305671358,9.04258681854,1.31809120445,0.0,32.8378569048,8.089532208,0.0,0.0
 12/15  19:00:00,49.6251735488,9.04258681854,0.014986831037,0.0,21.8919046032,7.190695296,0.0,0.0
 12/15  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/15  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,53.0421643479,53.0421643479
 12/16  08:00:00,17.3019149884,9.04258681854,0.0,0.0,3.6486507672,2.696510736,28.1576733146,28.1576733146
 12/16  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,4.23224540551,4.23224540551
 12/16  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/16  11:00:00,50.0282586488,9.04258681854,0.0582827174307,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  12:00:00,53.833038763,9.04258681854,3.86306283169,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  13:00:00,60.6811266121,9.04258681854,10.7111506807,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  14:00:00,62.6328887267,9.04258681854,12.6629127954,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  15:00:00,64.2773975588,9.04258681854,14.3074216274,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  16:00:00,64.3741708345,9.04258681854,14.4041949032,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  17:00:00,62.6505404137,9.04258681854,12.6805644824,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  18:00:00,64.9153499045,9.04258681854,9.20287397319,0.0,32.8378569048,8.089532208,0.0,0.0
 12/16  19:00:00,47.8575322649,9.04258681854,2.7948332264,0.0,18.243253836,6.291858384,0.0,0.0
 12/16  20:00:00,36.53059658,9.04258681854,0.56287289987,0.0,10.9459523016,4.49418456,0.0,0.0
 12/16  21:00:00,35.9898382665,9.04258681854,0.0221145863844,0.0,10.9459523016,4.49418456,0.0,0.0
 12/16  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/17  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/17  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 12/17  12:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 12/17  13:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/17  14:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/17  15:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/17  16:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/17  17:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/17  18:00:00,34.7727113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.427650564009,0.427650564009
 12/17  19:00:00,31.4202360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,10.7567928367,10.7567928367
 12/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,125.334163385,125.334163385
 12/18  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,97.6810467187,97.6810467187
 12/18  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,67.5295548422,67.5295548422
 12/18  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,27.2169945907,27.2169945907
 12/18  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,4.46580683827,4.46580683827
 12/18  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/18  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/18  14:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/18  15:00:00,49.9898398456,9.04258681854,0.0198639142158,0.0,32.8378569048,8.089532208,0.0,0.0
 12/18  16:00:00,50.2905166793,9.04258681854,0.320540747963,0.0,32.8378569048,8.089532208,0.0,0.0
 12/18  17:00:00,50.0953597915,9.04258681854,0.125383860202,0.0,32.8378569048,8.089532208,0.0,0.0
 12/18  18:00:00,55.7124759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/18  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/18  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,1.75967993477,1.75967993477
 12/18  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,9.81632233998,9.81632233998
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,66.2130163041,66.2130163041
 12/19  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,45.7656040226,45.7656040226
 12/19  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,26.2047089957,26.2047089957
 12/19  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,2.57303965815,2.57303965815
 12/19  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  14:00:00,49.986583148,9.04258681854,0.0166072166641,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  15:00:00,50.2856346458,9.04258681854,0.315658714465,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  16:00:00,50.5281041312,9.04258681854,0.558128199892,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  17:00:00,50.1926829755,9.04258681854,0.222707044107,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  18:00:00,55.7124759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/19  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/19  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.275086966116,0.275086966116
 12/19  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,8.64619769624,8.64619769624
 12/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,109.637973654,109.637973654
 12/20  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,82.4023157853,82.4023157853
 12/20  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,53.4335161188,53.4335161188
 12/20  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,15.3204757064,15.3204757064
 12/20  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.858990407724,0.858990407724
 12/20  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/20  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/20  14:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/20  15:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/20  16:00:00,50.2043928144,9.04258681854,0.234416883084,0.0,32.8378569048,8.089532208,0.0,0.0
 12/20  17:00:00,50.1663678959,9.04258681854,0.196391964517,0.0,32.8378569048,8.089532208,0.0,0.0
 12/20  18:00:00,55.7124759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/20  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/20  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,8.2489912289,8.2489912289
 12/20  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,22.7084176567,22.7084176567
 12/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,136.020744166,136.020744166
 12/21  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,103.016466569,103.016466569
 12/21  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,69.7306839775,69.7306839775
 12/21  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,27.5938077302,27.5938077302
 12/21  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,3.98857551697,3.98857551697
 12/21  12:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  13:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  14:00:00,50.4068080244,9.04258681854,0.43683209306,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  15:00:00,50.9188573098,9.04258681854,0.948881378468,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  16:00:00,51.0747094907,9.04258681854,1.10473355937,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  17:00:00,50.5777369839,9.04258681854,0.607761052506,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  18:00:00,55.7124759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/21  19:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/21  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/21  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,1.89300410057,1.89300410057
 12/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,83.204303332,83.204303332
 12/22  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,62.7846802557,62.7846802557
 12/22  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,35.1586620648,35.1586620648
 12/22  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,1.40518081816,1.40518081816
 12/22  11:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  12:00:00,50.9344618887,9.04258681854,0.964485957336,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  13:00:00,52.5332252264,9.04258681854,2.5632492951,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  14:00:00,53.4234058407,9.04258681854,3.45342990939,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  15:00:00,53.8025578245,9.04258681854,3.83258189319,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  16:00:00,53.7701421158,9.04258681854,3.80016618445,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  17:00:00,52.549514523,9.04258681854,2.57953859169,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  18:00:00,56.3738584776,9.04258681854,0.66138254624,0.0,32.8378569048,8.089532208,0.0,0.0
 12/22  19:00:00,49.6174830307,9.04258681854,0.00729631295391,0.0,21.8919046032,7.190695296,0.0,0.0
 12/22  20:00:00,49.6101867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/22  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,59.2299074569,59.2299074569
 12/23  08:00:00,17.3019149884,9.04258681854,0.0,0.0,3.6486507672,2.696510736,41.3986352399,41.3986352399
 12/23  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,13.1586619275,13.1586619275
 12/23  10:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/23  11:00:00,50.3822730064,9.04258681854,0.412297075089,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  12:00:00,58.0640739366,9.04258681854,8.09409800525,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  13:00:00,62.3393660127,9.04258681854,12.3693900813,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  14:00:00,63.6759194672,9.04258681854,13.7059435358,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  15:00:00,63.7946224022,9.04258681854,13.8246464709,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  16:00:00,63.7555069493,9.04258681854,13.785531018,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  17:00:00,62.7693603245,9.04258681854,12.7993843931,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  18:00:00,64.9929994241,9.04258681854,9.28052349278,0.0,32.8378569048,8.089532208,0.0,0.0
 12/23  19:00:00,48.2230589402,9.04258681854,3.16035990162,0.0,18.243253836,6.291858384,0.0,0.0
 12/23  20:00:00,36.3460450255,9.04258681854,0.378321345391,0.0,10.9459523016,4.49418456,0.0,0.0
 12/23  21:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 12/23  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,1.98625698073,1.98625698073
 12/24  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/24  11:00:00,29.1470504619,9.04258681854,0.116839102562,0.0,14.5946030688,5.393021472,0.0,0.0
 12/24  12:00:00,32.511651696,9.04258681854,3.48144033665,0.0,14.5946030688,5.393021472,0.0,0.0
 12/24  13:00:00,47.9935640345,9.04258681854,9.8683773168,0.0,21.8919046032,7.190695296,0.0,0.0
 12/24  14:00:00,49.376380807,9.04258681854,11.2511940892,0.0,21.8919046032,7.190695296,0.0,0.0
 12/24  15:00:00,49.1984297491,9.04258681854,11.0732430314,0.0,21.8919046032,7.190695296,0.0,0.0
 12/24  16:00:00,48.3057058637,9.04258681854,10.180519146,0.0,21.8919046032,7.190695296,0.0,0.0
 12/24  17:00:00,45.042883847,9.04258681854,6.91769712923,0.0,21.8919046032,7.190695296,0.0,0.0
 12/24  18:00:00,35.3021295981,9.04258681854,0.529418238796,0.0,14.5946030688,5.393021472,0.0,0.0
 12/24  19:00:00,31.4202360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,65.1338474878,65.1338474878
 12/25  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,39.7976254941,39.7976254941
 12/25  11:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,13.1392906982,13.1392906982
 12/25  12:00:00,29.0302113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.457617027837,0.457617027837
 12/25  13:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/25  14:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/25  15:00:00,38.1251867177,9.04258681854,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 12/25  16:00:00,38.3139388855,9.04258681854,0.188752167749,0.0,21.8919046032,7.190695296,0.0,0.0
 12/25  17:00:00,38.2880479175,9.04258681854,0.162861199741,0.0,21.8919046032,7.190695296,0.0,0.0
 12/25  18:00:00,34.7727113593,9.04258681854,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 12/25  19:00:00,31.4202360009,9.04258681854,0.0,0.0,7.2973015344,3.595347648,0.217412611518,0.217412611518
 12/25  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
