Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,60.6163195729,60.6163195729
 12/26  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,42.5850056318,42.5850056318
 12/26  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,16.3396411852,16.3396411852
 12/26  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  11:00:00,50.033135717,9.04258681854,0.063159785612,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  12:00:00,54.9014951783,9.04258681854,4.93151924699,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  13:00:00,60.6317321039,9.04258681854,10.6617561726,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  14:00:00,63.2589632897,9.04258681854,13.2889873583,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  15:00:00,65.1578194671,9.04258681854,15.1878435357,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  16:00:00,66.1474936543,9.04258681854,16.177517723,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  17:00:00,63.5431802345,9.04258681854,13.5732043031,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  18:00:00,63.4038102179,9.04258681854,7.6913342866,0.0,32.8378569048,8.089532208,0.0,0.0
 12/26  19:00:00,51.8665682275,9.04258681854,2.25638150974,0.0,21.8919046032,7.190695296,0.0,0.0
 12/26  20:00:00,49.6931525103,9.04258681854,0.0829657925165,0.0,21.8919046032,7.190695296,0.0,0.0
 12/26  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,52.9856291316,52.9856291316
 12/27  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,38.0594536934,38.0594536934
 12/27  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,12.3474654048,12.3474654048
 12/27  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  11:00:00,50.2318483608,9.04258681854,0.261872429496,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  12:00:00,54.8098332987,9.04258681854,4.83985736733,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  13:00:00,59.1847479126,9.04258681854,9.21477198128,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  14:00:00,61.4505769047,9.04258681854,11.4806009734,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  15:00:00,61.9954373002,9.04258681854,12.0254613689,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  16:00:00,63.6604656902,9.04258681854,13.6904897589,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  17:00:00,61.6734335634,9.04258681854,11.703457632,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  18:00:00,62.5755220602,9.04258681854,6.86304612881,0.0,32.8378569048,8.089532208,0.0,0.0
 12/27  19:00:00,51.9945659174,9.04258681854,2.38437919969,0.0,21.8919046032,7.190695296,0.0,0.0
 12/27  20:00:00,49.7226909944,9.04258681854,0.112504276676,0.0,21.8919046032,7.190695296,0.0,0.0
 12/27  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,58.4348913824,58.4348913824
 12/28  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,40.6998922126,40.6998922126
 12/28  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,11.575670311,11.575670311
 12/28  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  11:00:00,50.3667395512,9.04258681854,0.396763619817,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  12:00:00,55.6673692974,9.04258681854,5.69739336605,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  13:00:00,59.3994796171,9.04258681854,9.42950368571,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  14:00:00,61.684091431,9.04258681854,11.7141154996,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  15:00:00,61.1512955096,9.04258681854,11.1813195783,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  16:00:00,62.1849020975,9.04258681854,12.2149261662,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  17:00:00,60.5146320472,9.04258681854,10.5446561158,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  18:00:00,62.4108832616,9.04258681854,6.69840733023,0.0,32.8378569048,8.089532208,0.0,0.0
 12/28  19:00:00,53.0639555211,9.04258681854,3.4537688034,0.0,21.8919046032,7.190695296,0.0,0.0
 12/28  20:00:00,50.3511862699,9.04258681854,0.740999552129,0.0,21.8919046032,7.190695296,0.0,0.0
 12/28  21:00:00,45.110015963,9.04258681854,0.047316924492,0.0,18.243253836,6.291858384,0.0,0.0
 12/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  07:00:00,24.1495860261,9.04258681854,0.0,0.0,1.8243253836,1.797673824,9.13355399353,9.13355399353
 12/29  08:00:00,21.8494026676,9.04258681854,0.0,0.0,7.2973015344,3.595347648,3.86608553722,3.86608553722
 12/29  09:00:00,33.5776990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/29  10:00:00,49.9699759313,9.04258681854,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  11:00:00,50.4040480544,9.04258681854,0.434072123053,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  12:00:00,56.8424085534,9.04258681854,6.87243262203,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  13:00:00,59.2707349523,9.04258681854,9.30075902095,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  14:00:00,60.875376509,9.04258681854,10.9054005776,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  15:00:00,62.9258003467,9.04258681854,12.9558244154,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  16:00:00,63.3224570794,9.04258681854,13.352481148,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  17:00:00,60.4023250586,9.04258681854,10.4323491273,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  18:00:00,62.7622140849,9.04258681854,7.04973815352,0.0,32.8378569048,8.089532208,0.0,0.0
 12/29  19:00:00,51.9461327656,9.04258681854,2.3359460479,0.0,21.8919046032,7.190695296,0.0,0.0
 12/29  20:00:00,49.6152428408,9.04258681854,0.00505612302877,0.0,21.8919046032,7.190695296,0.0,0.0
 12/29  21:00:00,45.0626990385,9.04258681854,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  07:00:00,23.7001675701,9.04258681854,0.0,0.0,1.8243253836,1.348255368,7.02346869529,7.02346869529
 12/30  08:00:00,17.3019149884,9.04258681854,0.0,0.0,3.6486507672,2.696510736,1.20879506521,1.20879506521
 12/30  09:00:00,24.4827236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 12/30  10:00:00,38.4034638909,9.04258681854,0.278277173108,0.0,21.8919046032,7.190695296,0.0,0.0
 12/30  11:00:00,58.1431770368,9.04258681854,8.17320110548,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  12:00:00,64.5409756594,9.04258681854,14.5709997281,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  13:00:00,66.7915818013,9.04258681854,16.8216058699,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  14:00:00,67.3376488249,9.04258681854,17.3676728935,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  15:00:00,68.0187763498,9.04258681854,18.0488004185,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  16:00:00,67.5344605349,9.04258681854,17.5644846036,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  17:00:00,65.4130541632,9.04258681854,15.4430782319,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  18:00:00,64.6589132537,9.04258681854,10.860603989,0.0,32.8378569048,8.089532208,0.0,0.0
 12/30  19:00:00,47.8236649733,9.04258681854,2.7609659348,0.0,18.243253836,6.291858384,0.0,0.0
 12/30  20:00:00,36.0657155613,9.04258681854,0.0979918811313,0.0,10.9459523016,4.49418456,0.0,0.0
 12/30  21:00:00,35.9677236801,9.04258681854,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 12/30  22:00:00,26.8727483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,15.5298782417,15.5298782417
 12/31  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 12/31  11:00:00,29.0544807449,9.04258681854,0.0242693855572,0.0,14.5946030688,5.393021472,0.0,0.0
 12/31  12:00:00,31.5901994173,9.04258681854,2.55998805793,0.0,14.5946030688,5.393021472,0.0,0.0
 12/31  13:00:00,46.7330800855,9.04258681854,8.60789336772,0.0,21.8919046032,7.190695296,0.0,0.0
 12/31  14:00:00,47.8563387647,9.04258681854,9.73115204699,0.0,21.8919046032,7.190695296,0.0,0.0
 12/31  15:00:00,47.9875518159,9.04258681854,9.86236509815,0.0,21.8919046032,7.190695296,0.0,0.0
 12/31  16:00:00,50.0255056913,9.04258681854,11.9003189736,0.0,21.8919046032,7.190695296,0.0,0.0
 12/31  17:00:00,49.9942949328,9.04258681854,11.8691082151,0.0,21.8919046032,7.190695296,0.0,0.0
 12/31  18:00:00,38.5323406134,9.04258681854,5.67379592073,0.0,14.5946030688,5.393021472,0.0,0.0
 12/31  19:00:00,31.6189315377,9.04258681854,0.198695536787,0.0,7.2973015344,3.595347648,0.0,0.0
 12/31  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  09:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,10.8973346383,10.8973346383
 01/01  10:00:00,15.3877483217,9.04258681854,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 01/01  11:00:00,29.0579437184,9.04258681854,0.0277323591012,0.0,14.5946030688,5.393021472,0.0,0.0
 01/01  12:00:00,32.7404590872,9.04258681854,3.71024772784,0.0,14.5946030688,5.393021472,0.0,0.0
 01/01  13:00:00,49.128115757,9.04258681854,11.0029290392,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  14:00:00,51.9274341573,9.04258681854,13.8022474395,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  15:00:00,52.2787637522,9.04258681854,14.1535770344,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  16:00:00,51.6434437503,9.04258681854,13.5182570325,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  17:00:00,49.1945083804,9.04258681854,11.0693216626,0.0,21.8919046032,7.190695296,0.0,0.0
 01/01  18:00:00,37.7370900547,9.04258681854,4.87854536202,0.0,14.5946030688,5.393021472,0.0,0.0
 01/01  19:00:00,31.7383455938,9.04258681854,0.31810959281,0.0,7.2973015344,3.595347648,0.0,0.0
 01/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
